Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,56.88
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,56.88
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.88
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.25
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,41.25
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,41.25
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.25
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.81
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.07
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.75
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59023
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74328
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81033
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.81
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.37
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.37
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98233
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52136
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.763
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.38
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.81
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.44
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.06
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44823
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95932
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89316
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,3.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,3.12
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.12
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,89.38
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,89.5
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,45.75
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,87.5
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,88.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.12
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.81
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.44
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.61068
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89648
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86954
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99789
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99207
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99045
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,59.38
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,59.38
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.38
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.12
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,42.25
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,42.25
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.25
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.75
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-45.19
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.69
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63818
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.67324
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82412
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,31.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.88
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.25
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.31
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98242
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52111
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77386
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.62
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.07
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.57
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.06
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43462
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95108
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90173
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,3.12
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,3.25
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.12
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,93.5
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,93.5
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,44.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,93.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,93.38
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.88
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.81
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60232
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92285
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86578
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.25
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.62
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99701
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99298
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99042
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,52.88
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,53.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.06
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.44
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.38
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67398
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71646
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8537
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,34.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,34.12
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.75
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.25
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.44
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94797
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.4696
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63275
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,34.88
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.12
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.88
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.19
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.75
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43948
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94815
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90188
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,2.88
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,2.88
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.88
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,96.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,101.88
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,43.25
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,48.62
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,96.75
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,102.12
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.88
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.88
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59017
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86255
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87094
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99738
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99423
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99103
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,59.25
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,59.38
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.25
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,42.38
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,42.62
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.37
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.44
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.44
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73248
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71969
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86673
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,31.62
