Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,31.75
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.62
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,7.19
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,59.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.37
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98724
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51388
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76858
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.62
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.81
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.37
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.38
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.49014
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94595
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91836
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,3.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,3.25
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.12
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,94.25
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,94.62
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,44.25
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,44.75
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,94.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,95.38
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.75
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.31
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5913
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90979
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85232
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.25
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9964
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99478
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99161
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,67.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,67.5
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.25
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,45.88
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.44
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-45.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76138
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.6694
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85498
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.56
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.87
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.19
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98801
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52834
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78653
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.94
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.44
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.12
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.49325
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9375
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90536
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,2.88
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,2.88
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.88
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,101.88
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,102.62
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,45.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,45.12
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,98.12
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,98.38
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.25
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.19
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.44
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59265
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89096
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86835
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99783
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9968
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99033
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,61.88
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,68.62
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.62
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.25
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.38
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.38
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.75
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.75
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.31
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.06
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71585
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68808
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86313
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.38
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.25
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.13
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.19
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.81
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98282
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52486
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77484
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-53.88
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.44
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.54153
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99811
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89657
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,15.5
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,15.62
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,96.5
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,103.12
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,66.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,66.5
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,94.5
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,95.38
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.12
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.94
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.81
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59069
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90646
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86468
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9968
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9938
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99045
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,51.12
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,51.38
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.25
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,25.12
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.75
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.19
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.75
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.69
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67642
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7258
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86795
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.62
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.38
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.94
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.19
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91489
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52416
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77926
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.38
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-56.81
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.06
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.31
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.51192
