Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9534
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89712
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,2.88
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,3.25
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,76.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,76.62
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,44.12
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,94.38
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,94.75
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.75
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.31
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.56
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58941
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87793
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87353
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9982
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99374
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9902
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,67.88
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,67.88
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.88
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,25.12
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.12
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,42.25
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,42.5
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.25
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.12
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.44
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68255
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72418
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83612
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,30.75
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,31.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.88
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.69
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.5
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.81
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98846
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52129
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78494
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.5
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.57
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.62
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46789
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94693
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92184
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,3.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,3.25
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.12
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,101.12
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,101.5
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,44.5
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,44.88
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,93.38
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,94.5
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.69
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.5
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.61077
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9028
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92587
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99698
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99417
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99088
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,52.25
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,52.38
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.38
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.44
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.37
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.62
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69775
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73086
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84988
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.12
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,32.25
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.12
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.25
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.93
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.94
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93463
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54034
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79925
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,3.25
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,3.25
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.25
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.69
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.31
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.81
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4388
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95407
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93387
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,2.88
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,3.12
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.88
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,21.5
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.12
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,76.5
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,76.62
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,104.5
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,105.25
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.62
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.69
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.19
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59554
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92294
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91946
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99823
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99432
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98901
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,70.75
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,70.88
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.75
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,42.75
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.75
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.69
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.5
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.44
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65173
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.67382
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85129
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.12
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,32.12
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.12
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.31
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.75
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.13
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93005
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51586
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78701
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.62
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-56.06
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.44
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.56
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.52493
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94202
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89798
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,3.12
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,3.12
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.12
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,94.88
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,95.12
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,45.25
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,45.5
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,99.12
