Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,99.25
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.06
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.69
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.44
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.61828
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88443
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9288
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99808
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99463
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98886
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,70.62
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,70.62
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.62
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,43.25
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,43.38
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.38
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.31
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.63
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.32
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63223
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7048
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86056
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,32.62
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,32.75
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.62
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.38
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,59.44
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.87
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9014
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.50808
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76693
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.31
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.87
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.44
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47903
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94061
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90747
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,2.75
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,2.88
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.75
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.5
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,14.75
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,94.75
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,95.12
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,45.38
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,45.88
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,98.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,98.12
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.75
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.63
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.56
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.61422
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87076
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92886
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.25
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99707
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99374
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99008
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,57.38
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,57.75
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,24.88
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.88
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,43.5
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,43.75
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.38
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.06
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66775
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89361
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9223
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,43.25
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,43.5
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.38
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.56
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.44
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.75
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98062
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51852
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77505
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.31
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.94
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.25
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46047
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9396
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86856
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,2.75
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,2.88
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.88
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.5
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.75
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,91.88
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,92.12
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,55.5
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,55.88
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,108.25
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,108.25
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.81
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.19
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58837
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90753
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96326
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9985
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99399
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99008
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,63.75
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,64.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.88
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.25
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,43.5
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,43.5
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.31
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.87
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.81
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71701
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75299
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9191
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,44.5
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,44.75
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.62
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.75
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.69
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.94
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99545
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52828
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78799
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.62
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.37
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.5
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44015
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94678
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9006
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,2.88
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,3.25
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.12
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,106.25
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,106.75
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,44.75
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,45.62
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,112.62
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,123.38
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.25
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.87
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58392
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88666
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99173
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.5
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
