Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99783
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99411
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99121
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,63.75
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,64.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.88
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,46.5
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,46.88
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.75
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.19
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.56
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.88
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67825
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7659
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9321
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,48.38
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,48.38
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.38
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.13
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.5
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.94
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98819
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.53405
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78671
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.37
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.13
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.75
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45266
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95471
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91696
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,3.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,3.25
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.25
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,97.25
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,97.75
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,46.62
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,129.5
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,130.12
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.44
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.25
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60076
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89545
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91693
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.06
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99866
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9946
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99033
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,76.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,81.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.75
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,46.25
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,46.38
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.25
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.5
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.25
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.69
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64242
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78036
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88583
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,36.25
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,36.62
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.38
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.19
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,20.62
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9823
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52383
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92801
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.87
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.31
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.48043
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94891
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90146
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,3.12
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,3.25
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.25
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,110.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,114.62
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,46.62
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,46.88
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,111.75
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,112.5
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.81
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.37
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60174
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92184
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99182
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.25
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.12
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99841
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99442
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98935
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,57.88
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,57.88
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.88
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,43.5
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,43.5
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.31
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.13
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.19
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63619
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73187
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88263
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.38
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.38
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.38
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.69
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.81
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.5
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99548
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51592
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77523
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.25
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.44
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.62
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.49563
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95526
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89651
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,3.12
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,3.25
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.12
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,100.88
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,101.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,46.25
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,114.5
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,114.5
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.6011
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89837
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99136
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.62
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.62
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99832
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99426
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98859
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,70.25
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,70.5
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.38
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.12
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.87
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.69
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6784
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82187
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84411
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
