Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.38
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.25
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,30.12
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,30.38
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.25
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.63
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,59.31
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.07
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98679
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5057
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7575
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.62
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.06
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.56
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.56
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47219
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9454
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9227
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,3.12
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,3.25
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.12
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,104.25
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,104.5
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,51.12
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,51.38
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,107.12
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,107.75
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.75
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.69
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.81
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.592
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89413
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99185
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.62
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.88
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.75
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.25
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9975
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99432
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99048
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,57.75
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,58.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.88
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,46.75
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,46.88
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.88
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.06
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.12
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.43
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75515
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80826
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81021
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.62
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,29.62
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,29.88
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.75
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,15.63
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.75
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.63
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92486
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51299
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75921
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.69
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.13
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.31
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.49471
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9537
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90033
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,2.88
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,3.12
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.88
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,83.88
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,84.38
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,51.25
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,108.88
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,110.25
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.44
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.87
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.56
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59634
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91226
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91971
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.25
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99756
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99371
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99216
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,55.38
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.38
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,47.88
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,48.12
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.81
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.31
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.93
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69775
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78875
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80649
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,22.12
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,32.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,15.57
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.56
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.25
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92981
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5158
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76168
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.44
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.06
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.25
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4501
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92416
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8948
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,1.75
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,1.88
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.88
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,80.25
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,80.38
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,49.5
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,49.5
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,102.38
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,102.62
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.25
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.69
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.25
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58846
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90134
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92273
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99805
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99411
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98862
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,63.62
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,63.75
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.75
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,39.38
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,39.5
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.06
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.75
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.38
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66317
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80713
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83801
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,23.62
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,30.12
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,30.38
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.25
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.5
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.63
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.56
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93552
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.53484
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79077
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.13
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.56
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
