Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45306
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94611
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93054
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,3.12
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,3.38
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.25
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.75
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,20.88
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.88
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,88.12
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,88.12
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,53.38
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,53.5
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,97.88
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,97.88
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.25
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.63
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.94
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60537
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8927
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99078
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99643
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99408
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98819
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,47.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,47.25
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.12
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,39.5
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,39.88
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.62
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.75
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.87
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.12
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66329
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79989
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84213
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,30.38
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.62
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.38
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.5
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,55.81
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.37
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93045
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5555
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80526
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.5
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.31
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.88
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44598
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93497
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91083
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,2.88
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,3.12
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,71.62
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,72.25
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,53.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,53.5
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,105.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,105.75
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.81
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.56
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.61953
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87729
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93182
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.75
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.62
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99814
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99384
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98886
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,66.38
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,66.5
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,25.25
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,39.38
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,39.5
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.25
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.88
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.82
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85287
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84729
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85837
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,23.12
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,33.38
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,33.5
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.38
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.81
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.5
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.5
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90326
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52975
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78347
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.19
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.56
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.25
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47674
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95132
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90774
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,2.88
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,3.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.88
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,98.12
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,53.88
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,113.88
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,115.38
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.44
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.62127
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91714
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99048
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.88
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.88
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.37
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99802
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99338
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98862
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,67.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,67.12
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.12
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,24.88
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,39.12
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,39.5
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.38
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.18
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.56
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.19
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6679
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91299
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89383
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,31.88
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,32.25
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,36.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.88
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.25
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.93
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.87
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99326
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.53729
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79043
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-56.69
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.94
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.5
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.5075
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95114
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89374
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,3.12
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,3.38
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.25
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,110.5
