Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,111.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,62.12
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,62.12
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,109.88
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,109.88
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.19
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.56
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.94
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58325
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87967
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92538
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.37
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99878
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99405
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98859
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,79.88
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,80.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.88
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.69
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.56
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.94
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87628
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85919
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85324
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,27.75
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,27.88
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,27.12
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.88
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.75
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.12
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.13
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.69
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98831
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54168
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78936
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-52.75
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.31
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.69
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.561
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94754
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89999
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,3.12
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,3.25
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.12
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,125.38
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,125.5
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,57.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,57.5
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,94.88
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,95.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.68
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.37
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.94
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.61263
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.85101
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99069
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.88
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.88
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99493
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99432
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98853
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,54.25
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,54.25
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.25
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.37
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.19
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72998
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80551
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85653
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.38
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,32.88
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,33.25
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.44
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.25
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.25
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98776
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.53487
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78668
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.62
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-56.5
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.63
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.19
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.5172
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94415
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92258
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,3.12
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,3.25
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.12
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,90.62
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,90.88
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,55.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,55.12
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,106.75
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,107.12
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.69
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60375
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91489
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99103
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.25
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.75
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.75
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.75
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99744
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99442
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98535
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,57.5
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,57.5
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,37.75
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,38.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.38
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.63
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.81
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92013
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79248
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90106
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,29.38
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,37.62
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.62
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,23.88
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.25
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.38
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.25
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.69
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.63
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.06
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98795
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55016
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80154
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.38
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.75
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.12
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.49923
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96033
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89551
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,3.12
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,3.38
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.25
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,104.38
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,113.38
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,53.62
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,111.5
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,112.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.94
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.25
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.63522
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89566
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99231
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.88
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
