Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99738
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99387
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98602
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,54.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,38.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,38.12
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.5
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.38
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.81
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90674
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85907
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82519
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,30.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,27.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,27.25
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.12
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,29.38
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,29.5
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.88
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.19
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.63
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99292
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54122
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79965
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.81
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.63
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.38
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44204
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93994
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88357
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,2.88
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,3.25
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.12
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.38
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,112.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,112.12
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,56.38
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,56.88
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,99.75
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,100.62
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.44
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.81
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.75
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59585
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88022
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93893
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.25
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99738
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99426
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98553
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,57.38
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,57.62
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,38.12
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,38.38
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.25
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.38
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.44
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.5
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86377
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85937
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88608
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,23.12
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.12
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.25
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.25
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.06
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.93
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.25
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98135
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5411
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79794
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.94
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.75
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.69
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47613
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92435
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91226
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,3.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,3.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,14.12
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,14.25
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,98.88
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,99.25
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,57.5
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,58.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,97.62
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,97.88
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.38
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.37
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.5
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59478
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91138
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93436
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.69
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99329
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99396
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99371
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,54.25
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.88
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,40.88
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,41.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.44
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.06
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.94
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80716
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83499
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92248
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,20.75
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,20.75
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.75
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,44.62
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.62
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.43
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.19
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98816
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5501
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96463
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.25
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.25
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.25
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.56
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.44
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.62
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47738
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95984
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89502
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,3.25
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,3.38
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.25
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,90.38
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,90.88
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,56.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,56.25
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,118.88
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,119.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.12
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.81
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.56
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60684
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89862
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99167
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,15.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,15.12
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99844
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99234
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98581
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,75.5
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,75.62
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,38.75
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.75
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.31
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.81
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.44
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74627
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87146
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91565
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
