Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,27.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.88
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,40.75
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.88
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.75
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,55.87
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.44
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98859
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5548
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8081
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.13
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.13
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.75
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47997
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95355
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89737
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,3.25
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,3.38
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.25
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,112.5
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,112.5
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,56.88
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,56.88
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,114.88
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,115.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.69
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.87
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.56
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.62438
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89657
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93622
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.25
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99719
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99329
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98672
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,56.88
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,56.88
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.88
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,26.88
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,39.38
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,39.62
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.63
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.69
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.75
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75402
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82599
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92804
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,21.5
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,24.75
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,45.88
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,46.38
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.25
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.75
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.06
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98181
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54879
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78552
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.38
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.69
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.38
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43188
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94137
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92889
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,2.88
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,3.12
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.88
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,94.62
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,98.88
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,56.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,56.25
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,112.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,112.5
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.62
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.69
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.19
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59216
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87332
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93524
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99817
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99307
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.992
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,67.62
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,67.88
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.75
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,28.25
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,28.38
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.38
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,47.62
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,47.75
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.75
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.94
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.62
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.19
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72399
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82263
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89392
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.88
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.88
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.88
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.88
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,35.38
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,38.5
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.75
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.88
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.5
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.31
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90164
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52166
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77462
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.62
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.13
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.81
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43185
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9295
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90768
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,2.75
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,3.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.88
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,95.12
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,95.38
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,57.38
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,57.38
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,108.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,112.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.94
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.62
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99136
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90225
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93213
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99789
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99374
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98749
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,62.25
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,62.25
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.25
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,28.25
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,28.25
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.25
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.12
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.81
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85119
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87341
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97009
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,29.25
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.12
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,64.5
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,64.62
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.62
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.5
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.75
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.87
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92633
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52737
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77877
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.62
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
