Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-50.06
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.06
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.88
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.63525
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96249
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93295
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.12
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,106.25
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,61.88
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,62.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,135.75
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,136.12
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.75
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.06
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56796
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89044
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99249
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.88
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.88
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99496
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99243
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98712
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,40.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,28.88
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.88
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,39.88
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.88
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.13
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.31
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.44
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72506
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8569
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90396
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.38
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.25
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,28.5
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.5
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.75
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.88
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.75
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,17.81
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.31
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.81
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92148
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.53265
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77157
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.62
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-54.06
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.56
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.5
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.55618
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92502
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9743
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,2.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,2.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,33.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,33.12
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,67.5
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,67.62
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,60.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,60.12
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,128.88
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,129.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.06
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.81
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.64309
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91913
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9331
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.06
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99216
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99356
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99164
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,32.75
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,32.88
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.88
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,28.25
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,28.38
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.38
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.88
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.5
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.25
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.94
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69775
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88769
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91601
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,31.25
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.88
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.75
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.63
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.44
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92691
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.53158
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78116
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-51.75
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.81
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.06
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.59991
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97598
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9686
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,3.75
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.75
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,33.12
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,33.12
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.12
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,60.75
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,60.88
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,64.38
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,64.62
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,128.88
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,129.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.88
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.5
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.94
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60119
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87921
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99246
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,15.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,15.12
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.12
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.62
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99051
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99298
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99286
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,32.62
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.75
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.62
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.38
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,28.5
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,49.5
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,49.62
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.62
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.06
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.38
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83423
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90631
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91879
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,26.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,32.88
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,33.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,39.25
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,42.25
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.37
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.06
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.25
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98166
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5378
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76992
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-36.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.07
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.44
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.79837
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94989
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98376
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,9.25
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,3.12
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.38
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,50.25
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,50.75
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
