Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,82.62
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,82.62
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,65.75
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,66.38
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,157.25
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,161.12
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.25
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.19
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.12
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.63986
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86685
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9357
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.88
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99619
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98886
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99292
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,49.88
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,50.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.88
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.25
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,39.38
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.38
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,50.75
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,50.75
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.75
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.69
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.81
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.75
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86908
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91803
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91812
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,33.25
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,33.38
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.25
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,41.38
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.93
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.75
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.25
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98199
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54177
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78546
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-37.37
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.13
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.78482
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93594
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98694
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,3.12
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,3.12
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.12
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,51.38
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,51.62
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,100.38
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,100.5
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,76.62
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,76.88
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,152.12
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,152.25
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.25
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.75
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.81
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60412
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89297
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94247
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.12
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99567
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98795
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99353
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,47.75
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,48.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,55.38
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,55.5
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.38
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.63
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.69
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.94
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72128
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86972
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92938
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.12
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.12
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.12
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,45.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,45.38
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.81
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.5
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98831
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54357
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78647
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-41.56
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.94
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.81
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.73162
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93704
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93832
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,2.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,2.25
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.12
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,29.62
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,30.38
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,87.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,87.12
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,68.75
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,69.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,138.38
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,138.75
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.69
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.94
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.62429
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.901
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94839
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.44
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99518
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98804
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9939
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,42.12
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,48.62
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.75
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,39.75
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,39.75
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.75
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,55.38
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,55.5
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.38
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.19
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.38
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.5
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86361
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85879
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89841
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.75
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,31.56
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.13
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92853
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84015
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9686
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.25
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.25
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-39.69
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.06
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.19
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.75119
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96341
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98151
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,7.25
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,3.88
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,56.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,56.25
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,81.12
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,87.5
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,73.38
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,73.5
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,168.5
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,168.75
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.56
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.56
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.44
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9743
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90045
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95056
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.38
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.25
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,9.0
