Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.88
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9964
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98871
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99362
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,50.62
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,50.75
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.62
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,54.5
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,54.75
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.62
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.94
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.62
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.63
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7384
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87543
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94189
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,34.5
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,34.75
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.62
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,55.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,55.25
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.12
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.56
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,31.37
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.75
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99872
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84833
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97082
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.12
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.12
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.75
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.19
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98556
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99777
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98437
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,37.75
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,38.38
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,58.62
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,59.62
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.12
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,146.12
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,146.38
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,93.38
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,93.62
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,188.75
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,189.88
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9772
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.85324
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99222
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.25
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.12
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.5
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.44
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99835
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98331
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99344
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,60.88
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,61.25
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,61.25
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,61.25
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.25
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,33.38
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,33.5
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.81
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.81
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.13
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77322
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86215
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9491
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,24.5
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,32.5
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,32.75
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.62
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,63.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,63.12
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.12
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.94
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,29.69
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.06
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99615
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86239
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96811
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,20.12
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,20.62
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.19
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.94
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95257
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9538
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97852
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,3.25
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,3.25
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.25
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,52.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,52.38
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.12
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,128.38
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,128.62
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,98.25
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,98.5
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,176.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,176.38
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.12
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.19
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.13
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99713
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8901
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95303
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.25
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.38
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.87
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.94
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99893
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98529
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99487
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,82.5
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,82.62
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,70.12
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,70.12
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.12
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,36.5
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,36.5
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.88
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.56
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.37
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84961
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91659
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96762
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,28.88
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,28.88
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.88
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,35.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,35.25
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,68.12
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,68.25
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.12
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.06
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,34.25
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.75
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99258
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82129
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96664
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,13.38
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,13.38
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.38
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.37
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.81
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.37
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84121
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9722
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9772
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,10.5
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,3.38
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.38
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,48.88
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,49.12
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,154.5
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,154.62
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,111.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,111.25
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,175.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,175.12
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.5
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99652
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87973
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99155
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.38
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.25
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.94
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9986
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9809
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9939
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,70.75
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,71.12
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,63.12
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,63.25
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.12
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,37.62
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,37.75
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.62
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.81
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.31
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86822
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8934
