Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9743
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,31.25
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,31.38
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.25
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,74.12
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,74.5
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.38
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.44
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.87
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,16.07
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99368
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.53979
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9574
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.5
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.5
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.31
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.63
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9386
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90964
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97082
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,20.38
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,20.5
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,2.88
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,3.12
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,41.75
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,42.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.88
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,153.88
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,154.12
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,97.38
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,97.5
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,181.12
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,181.38
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.37
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99472
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89676
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94635
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.75
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.25
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.06
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.44
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99762
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9837
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99396
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,69.75
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,69.88
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.88
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,69.38
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,69.62
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,36.62
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,36.62
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.62
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.31
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.31
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.87
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85934
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93265
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96875
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,37.5
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,37.5
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,70.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,70.12
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.19
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.56
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.37
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99728
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.53433
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95941
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.75
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.75
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.75
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.44
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.75
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92956
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92584
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97082
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,3.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,3.25
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.12
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,49.5
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,49.62
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,156.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,156.62
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,110.88
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,111.25
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,175.75
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,176.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.38
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.87
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.56
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99857
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91083
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96457
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,22.88
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.88
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,2.12
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,2.25
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.12
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.88
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.87
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99759
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98071
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99591
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,88.38
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,88.62
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,62.62
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,62.75
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.75
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,45.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,45.12
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.69
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.69
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.62
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83462
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93576
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92166
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,39.25
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,39.38
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.38
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,46.25
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,46.38
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.25
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.5
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,16.5
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,16.31
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9884
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95349
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9563
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.5
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.88
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.81
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97687
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99692
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9812
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,32.62
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,32.88
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.75
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,15.12
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,15.25
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.12
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,61.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,61.5
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.25
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,186.75
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,186.75
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,128.25
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,128.75
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,172.12
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,172.25
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,6.19
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.43
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9903
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9248
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98663
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,24.12
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,2.12
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,2.12
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.12
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,15.12
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.12
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.56
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99774
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97858
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99435
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,74.25
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,74.5
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.25
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,61.88
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,62.12
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.88
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,37.88
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,38.12
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.63
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.63
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.5
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93207
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93213
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95203
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,44.62
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,44.75
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.62
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.38
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,57.12
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,57.38
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.25
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.06
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.56
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.81
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98984
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58538
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98322
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
