Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.81
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98187
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99698
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97229
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,39.38
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.25
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,54.38
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,55.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,196.38
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,196.75
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,120.12
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,120.75
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,181.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,181.62
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.5
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.75
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.5
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99203
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99799
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98517
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,27.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,13.62
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,13.62
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.62
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.62
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.19
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9982
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98065
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99686
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,88.5
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,89.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.75
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,61.5
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,61.62
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,51.62
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,51.75
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.62
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.37
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.94
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.63
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93759
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94345
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94952
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,47.25
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,47.62
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,44.62
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.62
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,54.88
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,55.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.37
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.87
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99588
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51183
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97961
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,22.88
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,23.62
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.81
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.94
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94095
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93375
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9653
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,20.75
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,20.88
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.75
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,48.12
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,48.62
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,199.12
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,199.5
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,124.38
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,124.62
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,189.75
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,190.75
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.69
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,11.44
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99231
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99786
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96887
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,27.12
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,27.25
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.25
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.25
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.94
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.63
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99561
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97964
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99506
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,67.62
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,67.75
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.62
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,59.12
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,59.38
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.12
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,43.75
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.94
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.63
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.5
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93896
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95361
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95337
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,44.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,44.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,50.25
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,50.5
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.38
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,59.88
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,60.38
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.12
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.06
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.75
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.81
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99838
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61544
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98019
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,29.25
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,30.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.75
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.94
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.25
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.94
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93252
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9321
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97665
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,20.12
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,20.38
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.25
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,2.12
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,2.5
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.38
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,60.38
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,60.62
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,185.75
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,186.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,130.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,130.38
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,193.62
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,194.12
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.38
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.31
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.69
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99283
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99777
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98944
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,27.12
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,27.5
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.25
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,13.62
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,13.75
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.75
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,24.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.88
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.62
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.93
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99731
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97934
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99051
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,83.88
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,84.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,59.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,59.12
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.12
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,34.5
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,34.62
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.81
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.63
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92166
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96316
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94257
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,41.75
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.88
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.75
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,52.62
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,52.88
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.75
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,52.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.62
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.5
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,9.94
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99738
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67977
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98239
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,30.12
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,30.62
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.38
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.5
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.69
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97671
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.66909
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96045
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,33.62
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,33.88
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.62
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.25
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,44.5
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,44.88
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.75
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
