Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,214.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,214.38
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,127.62
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,132.75
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,170.38
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,170.75
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,6.44
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.69
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98993
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99789
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99573
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,13.62
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,13.75
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.62
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.06
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.06
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99634
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98376
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9906
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,73.25
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,73.25
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.25
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,65.88
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,66.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.88
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,31.62
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,31.62
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.62
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.25
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.81
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.07
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94757
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95645
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94659
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,50.5
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,50.88
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.62
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,49.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,49.12
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,56.12
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,56.25
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.25
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.62
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,15.37
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.5
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99817
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95444
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98151
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.12
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.12
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,7.81
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97861
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87872
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98495
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,34.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,34.12
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.12
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,1.88
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,2.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,67.38
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,67.75
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.62
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,210.62
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,220.75
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,140.88
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,141.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,197.38
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,197.62
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.06
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.31
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,10.94
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99277
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99777
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97089
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,29.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.88
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,13.62
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,13.75
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.75
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.5
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.87
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99789
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98364
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99609
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,79.88
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,81.88
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.62
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,75.25
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,75.38
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.25
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,53.62
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,53.62
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.62
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.56
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.56
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.63
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92148
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94498
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94836
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,39.25
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,39.25
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.25
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,47.75
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,47.88
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.75
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,57.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,57.12
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.56
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.75
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.57
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61798
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96219
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,24.75
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.88
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,19.62
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-35.31
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97513
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.10805
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96143
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,32.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,32.12
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.12
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,44.5
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,202.38
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,204.25
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,137.12
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,137.38
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,185.75
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,185.75
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.88
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.81
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.37
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99265
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99554
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99008
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,28.88
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,29.25
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.12
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,13.75
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.75
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,24.62
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,24.88
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.75
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.5
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.5
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.12
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99643
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98676
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99402
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,63.38
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,63.5
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.38
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,75.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,75.12
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,41.25
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,41.5
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.87
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.25
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.06
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92853
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94595
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9397
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,41.62
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,42.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.75
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,48.25
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,48.38
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.25
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,53.38
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,54.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.75
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.06
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.75
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.25
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9957
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63241
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96899
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,36.38
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.75
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,27.5
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.88
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-58.06
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.38
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87982
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.24993
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91385
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,12.75
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,169.62
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,183.25
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,139.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,149.5
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,165.25
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,173.38
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.44
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.25
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.44
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99106
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99493
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99066
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,25.75
