Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.19
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,14.94
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.25
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98959
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95822
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96826
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,80.38
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,80.38
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.38
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,73.25
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,73.5
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.38
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,40.5
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.87
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.19
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.38
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9321
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96872
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93368
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.62
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,51.5
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,52.12
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.75
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,51.38
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,51.5
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.38
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.06
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.44
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.31
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99829
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60845
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97848
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,28.88
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,29.38
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.25
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.44
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-61.19
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.56
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91589
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.10622
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96274
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,46.88
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,47.38
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,188.62
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,189.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,139.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,139.88
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,176.38
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,177.12
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,3.94
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,8.81
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99609
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99374
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98447
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,41.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.75
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,13.62
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,13.75
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.75
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,22.12
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,22.12
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,15.81
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.81
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9906
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9552
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97015
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,80.38
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,82.62
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.88
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,70.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,70.25
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.12
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,41.38
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,41.5
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.06
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.06
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.44
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9281
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97235
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95657
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,41.62
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.62
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,53.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,53.5
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.25
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,60.75
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,61.12
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.94
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.38
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.13
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99878
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58383
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97467
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,47.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,47.75
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.25
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.81
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-46.19
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.25
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90982
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.23867
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95895
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.25
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,45.25
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.25
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,219.88
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,222.5
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,138.62
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,139.75
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,182.5
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,182.88
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.38
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,8.5
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99255
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99576
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98526
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,29.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,29.25
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.12
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,22.12
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.69
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,14.5
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.87
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9769
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96411
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96368
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,74.38
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,74.75
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.62
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,96.75
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,97.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.88
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,51.62
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,51.75
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.75
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.94
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.13
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93283
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96329
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93997
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,40.88
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.88
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,50.5
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,50.75
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.62
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,50.75
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,51.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.88
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.44
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.69
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.44
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99902
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60623
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97568
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,46.62
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,47.38
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.88
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-40.81
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98489
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.40731
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96411
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,34.25
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,34.62
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.38
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,41.88
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.75
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,221.25
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,222.12
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,163.12
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,163.75
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,178.25
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,178.25
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.06
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.69
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,13.87
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99304
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9957
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96933
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,29.25
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.88
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,13.75
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.75
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,28.25
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.12
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.25
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,17.19
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.31
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98471
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95007
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95633
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,85.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,93.88
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.12
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,80.88
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,81.12
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,47.62
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,47.75
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.75
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.63
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.19
