Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.81
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93204
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96323
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9306
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,42.75
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.62
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,50.5
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,50.62
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.62
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,50.25
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.12
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.19
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.69
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.19
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99881
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60012
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97913
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,37.5
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.38
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-35.94
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98386
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.49194
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98535
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,33.75
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,33.88
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.75
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,60.88
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,61.5
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.25
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,223.38
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,232.5
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,148.12
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,148.75
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,197.75
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,198.25
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.06
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.44
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.31
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99277
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99759
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99023
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,29.5
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,29.75
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.62
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,13.62
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,13.62
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.62
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.25
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,12.5
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,15.5
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.81
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97409
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95862
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96335
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,71.62
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,71.88
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.75
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,85.25
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,85.62
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.38
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,50.88
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,51.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.07
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.25
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.75
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93753
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97519
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93603
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,43.25
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,43.5
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.38
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,60.75
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,60.88
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.88
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,51.12
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,51.25
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.25
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.62
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.44
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.37
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99954
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61563
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97784
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,58.38
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,58.62
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-173.12
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.75
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97928
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.95969
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96802
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,28.62
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,28.88
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.75
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,12.88
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,42.38
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.62
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,227.5
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,227.5
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,147.12
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,147.12
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,180.5
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,181.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.81
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.69
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,11.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99063
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99698
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97046
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,27.25
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.12
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.62
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.56
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,15.75
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.69
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99033
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95276
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98895
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,81.5
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,81.62
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.62
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,69.25
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,69.62
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.38
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,65.38
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,65.5
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.37
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.06
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.56
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93521
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96841
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94586
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,40.5
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,56.12
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,56.62
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.38
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,55.62
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,56.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.75
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.06
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.88
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.63
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99789
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60601
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97507
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,31.5
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,32.38
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.5
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-178.06
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.37
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97714
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.85657
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97363
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,29.25
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.12
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,12.62
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.75
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,49.5
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,50.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.75
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,206.75
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,207.25
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,132.75
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,133.38
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,198.5
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,199.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.5
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.94
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,12.69
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99228
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99576
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91186
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,29.38
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,29.62
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.25
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.94
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,17.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.75
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98114
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95016
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96164
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,70.88
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,71.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.88
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,78.25
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,78.38
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.25
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.5
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.75
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.87
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92782
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97324
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95715
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,39.25
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,39.38
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.25
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,60.88
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,61.12
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,56.25
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,61.88
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.75
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.56
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.94
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.37
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99738
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7091
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96921
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
