Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,30.38
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,30.75
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,20.12
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,20.12
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.12
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.56
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-135.63
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97507
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.2473
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96915
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,29.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,29.25
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.12
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,45.88
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,195.25
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,195.88
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,155.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,162.38
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,175.88
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,184.12
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.38
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,16.44
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.992
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99136
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94626
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,29.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,29.38
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.12
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.62
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.69
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,16.44
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.94
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98178
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95532
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9678
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,97.75
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,109.12
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,106.25
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,94.5
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,94.75
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.62
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,62.12
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,62.5
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.38
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.87
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.81
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.75
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92609
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98572
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94391
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,39.88
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,40.25
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.12
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,76.88
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,77.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.88
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,57.25
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,57.38
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.38
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.06
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,47.88
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.5
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99786
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58276
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96915
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,29.88
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,30.88
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.25
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,20.5
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,20.62
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.62
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.81
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-141.69
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.31
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9747
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15334
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93536
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,30.38
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,30.5
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.38
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,28.5
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,28.75
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.62
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,223.12
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,234.5
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,182.88
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,183.5
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,173.5
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,173.88
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.75
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.31
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.06
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99295
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99161
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99811
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,28.88
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.88
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,13.75
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.75
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,58.5
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,58.5
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.94
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,11.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.94
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99792
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97513
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99426
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,98.75
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,98.88
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,98.75
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,74.62
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,74.75
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.62
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,47.88
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,47.88
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.94
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.31
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.94
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92987
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96796
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93787
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,40.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,40.25
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.12
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,50.88
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,51.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,55.12
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.25
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.12
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,47.88
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99896
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5816
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98099
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,40.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.12
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.5
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-144.94
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.25
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97525
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15444
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96536
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,28.25
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.12
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,45.62
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,233.12
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,233.25
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,138.88
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,138.88
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,223.38
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,223.5
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.5
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.25
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,8.87
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99072
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99121
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98453
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,26.88
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.75
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.62
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.44
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,16.37
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.06
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9938
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95029
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98624
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,96.5
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,97.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.62
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,67.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,67.12
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,50.75
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,50.88
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.75
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.06
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.19
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.57
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92694
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95846
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94919
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,41.88
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,42.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,53.88
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,58.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,58.12
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.12
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.06
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.25
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99899
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55084
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98059
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,40.38
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,41.12
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.62
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,19.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,19.62
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.38
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-117.69
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.13
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98447
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08904
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97217
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,29.5
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,29.75
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.62
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,51.38
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,52.12
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.62
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
