Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,232.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,233.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.25
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,132.88
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,133.38
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,197.12
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,197.5
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.94
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,29.88
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99338
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99591
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85263
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,29.62
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,32.5
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.75
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,13.5
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,13.75
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.62
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.37
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,17.56
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.13
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98807
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94717
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97165
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,101.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,101.25
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.12
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,78.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,78.25
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.12
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,48.62
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.62
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.5
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.44
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.13
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94601
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96356
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94385
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,47.25
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,47.38
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.25
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,56.5
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,56.75
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.62
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,55.62
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,55.75
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.62
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.62
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.56
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.32
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99881
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57269
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99615
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.12
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,28.5
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,28.75
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.62
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-120.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97958
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.25911
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97449
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,34.5
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,34.62
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,46.62
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,54.88
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.75
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,248.62
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,252.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.12
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,144.88
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,145.88
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,182.5
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,198.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.5
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.06
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,18.44
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99451
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.85724
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94455
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,32.38
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,32.5
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,2.38
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,2.38
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.38
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,24.75
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.62
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.5
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,15.44
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.06
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98822
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95615
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9863
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,73.25
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,73.38
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.25
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,72.62
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,72.75
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.75
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.75
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.75
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.94
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9704
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94977
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94043
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,61.12
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,61.5
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.38
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,50.5
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,50.75
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.62
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,54.5
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,54.62
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.62
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.12
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.31
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.12
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99899
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58273
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99857
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,40.88
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,42.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.38
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,46.5
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,47.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.62
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.56
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.81
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95901
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91315
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97421
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,21.75
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,12.25
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,12.88
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.62
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,49.38
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,49.88
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.62
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,227.5
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,228.12
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,134.88
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,136.12
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,221.38
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,222.25
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,6.63
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.82
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,20.94
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98962
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98047
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91983
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,23.5
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,23.62
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.87
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,14.75
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.94
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98297
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96268
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97168
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,84.5
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,84.88
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.75
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,91.12
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,91.25
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.12
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,60.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,60.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.06
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94183
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95209
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95389
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,46.62
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,46.88
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.75
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,50.25
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,50.75
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.62
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,64.75
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,66.62
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.25
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.06
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,65.13
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.31
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99936
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.41216
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99359
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,40.88
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,41.5
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.25
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,30.5
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,31.25
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.88
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.69
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-138.5
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.56
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95361
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.45672
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95978
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,19.38
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,19.62
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,37.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,211.38
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,212.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,144.62
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,144.88
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,197.5
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,199.62
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.81
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.13
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,30.5
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99057
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.7261
