Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84555
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,2.62
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,2.75
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.75
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.56
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,13.94
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.5
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97757
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96652
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95996
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,78.62
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,78.75
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.62
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,96.5
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,96.62
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.62
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,49.38
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,49.5
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.38
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.25
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.81
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.69
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93213
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95987
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95486
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,45.38
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,45.5
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.38
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,48.75
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,49.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.88
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,63.12
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,63.38
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.25
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.56
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.12
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.75
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99442
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5509
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99551
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,30.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,30.25
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.12
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,29.5
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.38
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-134.19
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97913
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.18746
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9743
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,34.12
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,34.75
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.38
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,49.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,49.62
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.25
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,209.5
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,209.75
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,145.12
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,145.25
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,193.88
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,194.5
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.31
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.69
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,30.81
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99255
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.73504
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84259
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,28.12
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,28.5
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.25
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,2.62
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,3.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.75
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.69
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,12.31
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.87
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98862
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97055
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96365
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,73.5
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,81.12
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.75
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,85.75
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,86.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.88
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.13
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.06
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.63
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93878
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95959
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96457
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,49.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,49.12
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.12
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,52.88
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,53.12
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,70.12
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,70.38
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.25
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.88
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.88
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.38
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98804
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51437
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.996
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,24.62
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,24.88
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.88
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,29.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,29.5
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.38
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-134.5
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.5
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97629
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.1856
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95132
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,41.62
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,42.12
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,36.25
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,36.62
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,213.62
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,221.25
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,138.38
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,139.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,182.12
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,182.75
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.81
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,31.19
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99109
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.77478
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83951
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,27.62
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.75
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,2.38
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,2.62
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.5
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,13.5
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.69
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98611
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96722
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96359
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,80.75
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,81.12
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,89.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,89.12
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.12
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,53.38
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,53.62
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.37
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.81
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.81
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95224
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95612
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94537
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,52.5
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,52.62
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.62
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,53.12
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,53.25
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.12
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,56.5
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,56.62
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.69
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,14.75
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.31
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97702
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94531
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99704
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.75
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.75
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,35.62
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,35.75
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.75
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-131.31
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.69
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97366
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.16646
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96698
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,31.88
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,32.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,43.38
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,43.75
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,204.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,204.12
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,151.12
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,151.62
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,191.75
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,191.75
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,8.31
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.56
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,30.56
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98181
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84759
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84674
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.25
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,2.25
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,2.38
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.25
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.12
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.44
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.69
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99512
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98618
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99496
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,62.88
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,62.88
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.88
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,86.88
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,87.5
