Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.25
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,54.5
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,54.62
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.87
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.06
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.37
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9566
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95886
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95273
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,51.62
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,51.75
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.75
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,50.75
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,50.88
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.75
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,61.5
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,61.62
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.62
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.19
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,13.44
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.06
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99783
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95666
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99866
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,55.38
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,55.5
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,43.75
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,43.75
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.75
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-134.19
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.31
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97867
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.33635
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97809
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,34.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,34.12
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.12
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,53.25
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,53.5
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.38
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,225.12
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,225.25
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,147.38
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,148.12
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,218.62
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,219.12
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,6.25
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,30.87
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98996
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.77148
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8425
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,25.25
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,2.75
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,3.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.88
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.38
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.81
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.62
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99396
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98444
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9957
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,57.88
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,63.75
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.38
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,87.88
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,88.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,59.38
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,60.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.75
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.5
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.81
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.56
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95392
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95996
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95126
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,54.25
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,54.38
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.25
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,52.5
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,52.62
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,57.88
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,58.12
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.62
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,13.37
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.12
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99319
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94635
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99844
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,34.5
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,34.62
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.62
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,13.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,13.12
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,43.75
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.88
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.56
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-131.5
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.94
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96811
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.16564
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96802
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,32.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.5
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.38
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,47.12
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,47.38
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.25
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,201.12
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,207.5
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,151.25
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,151.5
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,213.25
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,214.62
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.62
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.12
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,30.81
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99268
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8407
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84228
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,28.25
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.12
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,2.25
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,3.38
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.38
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.69
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.06
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99561
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98202
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98727
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,84.38
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,84.75
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,95.75
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,96.12
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.88
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,49.5
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,50.25
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.75
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.75
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.56
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96051
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96164
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94293
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,57.88
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,58.25
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.12
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,54.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,54.25
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.12
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,57.62
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,57.88
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.88
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,30.44
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,62.63
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.69
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85498
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.45641
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96222
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,36.25
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,36.5
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.38
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.88
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,51.12
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,51.25
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.12
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-137.69
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.63
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97736
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.2759
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97018
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,31.25
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,46.88
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,47.12
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,230.62
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,231.25
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,157.75
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,159.12
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,206.62
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,207.62
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.38
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.12
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,21.88
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99255
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.73297
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91458
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,28.12
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,28.25
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.12
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,2.5
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,2.62
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.19
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.31
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99673
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98618
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99316
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,99.75
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,99.88
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.75
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,87.25
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,87.5
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.38
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,50.12
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.12
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.69
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.19
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.13
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96258
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96915
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95181
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,60.38
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,60.5
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.38
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,59.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,59.12
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.12
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,62.75
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,63.12
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.75
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,46.19
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.62
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
