Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99368
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59448
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99857
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,34.25
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,34.25
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.25
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,42.88
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,43.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.56
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-135.81
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.44
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97269
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.24099
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93228
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,31.75
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.75
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,28.88
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,29.25
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,251.75
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,252.12
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.88
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,147.38
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,147.38
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,192.25
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,192.75
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.94
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,22.56
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99142
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.74105
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91186
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,27.5
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.25
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,2.38
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,2.62
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.62
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.12
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.69
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.75
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99615
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98624
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99084
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,84.5
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,84.62
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,81.75
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,81.75
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.75
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.75
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.25
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.69
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96512
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97018
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96344
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,59.12
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,59.62
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.38
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,66.12
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,66.5
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.38
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,66.12
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,66.5
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.38
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.69
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,60.19
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.5
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99646
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.45376
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99799
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,45.62
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,43.25
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,43.75
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.44
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-126.5
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.13
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97476
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13567
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96066
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,32.38
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,33.12
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.75
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.88
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,41.88
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,42.5
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.12
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,246.88
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,247.62
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.25
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,149.25
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,150.25
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,200.12
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,200.75
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.56
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.37
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,32.37
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99261
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8677
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82919
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,29.25
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,29.5
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.38
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,2.12
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,2.38
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.25
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.44
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.63
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.81
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99698
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98425
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99371
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,103.62
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,103.75
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.62
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,92.12
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,92.12
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.12
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,42.12
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,49.88
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.19
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.06
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98035
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97507
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96426
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,73.88
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,74.12
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,68.75
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,68.75
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.75
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,73.25
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,73.25
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.25
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.37
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,63.87
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,26.5
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79367
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.4378
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.892
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,47.25
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,47.5
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.38
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,47.5
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,47.75
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.62
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-127.19
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97702
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.24953
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96823
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,31.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.25
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,45.38
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,274.5
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,274.88
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.62
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,175.25
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,175.75
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,208.38
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,215.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.38
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,15.31
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,32.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99374
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86279
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82782
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,31.88
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,32.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,2.25
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,2.38
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.25
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.06
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.87
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.69
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99307
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98392
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99454
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,112.75
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,113.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,112.88
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,91.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,91.12
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,50.88
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,51.38
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.63
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.69
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.75
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96329
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98227
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96094
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,58.38
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,59.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.75
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,79.38
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,79.88
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.75
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,73.5
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,73.88
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.62
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.81
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,63.75
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.44
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88919
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.43325
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94257
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,63.75
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,64.25
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.88
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,32.38
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.12
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,62.88
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,63.38
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,86.81
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.19
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98367
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.03731
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97488
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,30.75
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,33.0
