Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.62
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,50.25
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,51.5
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.62
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,289.5
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,292.25
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,186.25
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,187.38
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,238.25
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,240.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.81
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,31.69
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99426
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8341
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83404
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,32.12
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,2.25
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,2.38
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.38
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.12
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.25
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.75
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99591
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98672
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99448
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,98.38
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,98.62
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.5
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,87.88
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,88.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,52.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.37
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.19
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.94
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94101
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98563
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94742
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,48.62
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,48.62
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.62
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,84.75
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,85.12
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,60.62
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,61.12
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.88
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,17.87
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,60.19
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.94
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95035
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.48949
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97241
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,59.62
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,60.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.75
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,20.62
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,20.75
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.62
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,59.12
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,60.75
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.38
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.69
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-73.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.81
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98224
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.10088
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97211
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,33.38
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,33.5
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.38
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,49.5
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,51.75
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.75
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,266.25
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,266.5
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.38
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,184.5
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,184.88
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,225.12
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,227.5
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.25
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,31.75
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9938
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84872
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83163
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,31.62
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.75
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,2.38
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,2.5
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.31
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.69
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.5
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99606
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98398
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99246
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,121.88
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,122.12
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,122.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,91.88
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,92.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.88
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,42.25
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,42.62
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.13
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.5
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.69
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95377
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97559
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96417
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,55.62
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,56.12
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.88
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,64.62
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,65.25
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.88
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,68.25
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,68.62
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.38
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.56
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,60.5
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.13
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91431
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.48992
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97247
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,51.12
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.25
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,69.25
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,71.38
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.62
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-50.31
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.87
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97784
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.11662
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96823
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,28.38
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.12
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,44.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,280.62
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,282.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,169.88
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,170.88
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,226.75
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,227.25
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.94
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,33.13
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99384
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.81152
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82684
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,31.62
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,31.75
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.62
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,2.5
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,2.62
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.62
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.5
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.31
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.44
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99686
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98685
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99506
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,111.25
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,111.5
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,111.38
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,89.25
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,89.38
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.25
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,49.12
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,49.38
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.25
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.44
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.06
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.94
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.965
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96869
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96365
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,58.38
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,58.62
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,59.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,59.25
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.12
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,70.75
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,71.38
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.12
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.81
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.5
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.75
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94571
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73324
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96899
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,64.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,64.38
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.25
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,30.75
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,30.88
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.75
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,69.5
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,72.38
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.62
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.19
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-56.19
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98062
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.17214
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96439
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,36.38
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,36.75
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.62
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,296.38
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,296.88
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.62
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,173.25
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,174.12
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,236.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,238.62
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.44
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.0
