Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,33.06
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9957
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83731
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82324
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,2.38
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,2.5
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.38
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.12
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.37
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.25
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99741
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98679
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99359
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,114.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,114.12
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,114.12
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,89.75
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,89.88
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.75
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,48.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,48.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.75
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.56
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.56
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96185
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97183
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96609
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,56.38
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,56.5
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.38
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,62.75
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,63.38
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.25
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,74.62
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,74.75
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.75
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.69
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.63
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.06
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92847
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74878
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94739
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,56.38
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,56.75
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.62
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,31.75
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,59.62
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,60.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.75
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.38
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.37
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98581
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.47063
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9776
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,53.88
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,54.25
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.12
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,298.25
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,298.38
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.38
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,179.5
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,181.12
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,238.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,238.5
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,6.31
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.94
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,23.38
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99112
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97379
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9032
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,29.38
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.12
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.5
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.06
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.37
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99759
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98706
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99432
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,118.88
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,119.12
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,119.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,91.62
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,91.88
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.75
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,49.88
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,50.12
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.13
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.25
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.13
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96616
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96921
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96237
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,62.38
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,62.62
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,60.62
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,61.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.75
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,74.38
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,75.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.62
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.19
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.06
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.5
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94961
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77075
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95731
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,52.88
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,53.88
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,28.5
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,54.62
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,57.5
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.25
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.69
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.25
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.5
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98413
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.51797
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96143
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,37.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,37.38
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.12
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,38.5
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,40.25
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.25
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,296.12
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,296.5
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.38
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,183.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,183.25
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,224.12
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,225.12
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,6.25
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.25
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,24.31
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99237
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97131
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89657
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,32.5
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,32.62
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,10.5
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.06
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.25
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.81
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99524
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98322
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99332
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,139.12
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,139.25
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,139.25
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,97.12
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,97.38
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.25
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,46.88
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,47.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.88
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.87
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.69
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.31
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96335
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97543
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97061
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,67.25
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,67.38
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.25
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,64.5
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,64.75
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.75
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,79.5
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,80.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.62
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.38
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.56
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,17.75
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94226
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73663
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94672
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,59.25
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,59.62
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.62
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,30.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,30.25
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,56.12
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,57.5
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.19
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97485
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9563
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96884
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,29.38
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.25
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,43.5
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,44.25
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.75
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,321.25
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,321.62
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,207.38
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,207.62
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,230.88
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,231.38
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.81
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,24.38
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99512
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.7294
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89743
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,39.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,2.75
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,3.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.88
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.75
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.56
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.94
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99683
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9837
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99322
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
