Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,109.25
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,109.25
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,109.25
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,85.5
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,85.62
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.94
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.69
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95972
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98169
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96652
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,63.25
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,63.5
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.38
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,71.38
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,71.5
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,79.88
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,79.88
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.88
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,17.63
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.31
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.81
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9519
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72964
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95496
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,62.62
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,62.75
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.75
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,29.62
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,29.88
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.75
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,62.38
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,63.5
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.88
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.93
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.63
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.81
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97748
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.53478
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96274
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,35.38
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,35.5
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.38
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,12.12
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,12.5
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.25
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,42.88
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,43.75
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.38
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,303.62
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,304.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.75
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,186.62
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,187.25
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,233.12
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,233.12
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,6.06
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-25.94
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,31.87
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99298
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.55981
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83609
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,37.25
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,37.25
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.25
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,2.38
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,2.5
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.69
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.69
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.69
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99826
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98596
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99524
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,133.88
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,133.88
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,133.88
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,81.25
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,81.25
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.25
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,58.62
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,59.5
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.31
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.75
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.06
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96893
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97797
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9678
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,63.75
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,64.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.88
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,65.25
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,65.75
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,78.25
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,78.38
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.25
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,30.13
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,46.88
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.62
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86154
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67599
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94223
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,54.12
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,54.75
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.38
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,37.25
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,37.62
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,68.88
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,69.75
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.38
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.87
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.13
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97461
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.63607
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95535
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,33.88
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,34.25
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.12
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.88
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,13.62
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.25
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,43.12
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,43.75
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,313.62
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,314.25
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.88
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,181.62
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,182.5
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,249.88
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,250.75
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.69
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.25
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,25.69
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9931
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.69149
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88946
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,37.12
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,37.38
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.12
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,2.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,2.12
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.69
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.19
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.81
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99405
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9801
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99789
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,112.88
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,113.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,113.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,87.75
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,88.12
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.88
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,76.88
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,77.12
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.12
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.37
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.25
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.75
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97842
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98038
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97412
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,76.62
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,77.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.75
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,69.25
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,69.38
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.38
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,85.25
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,85.5
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.94
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,46.81
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,23.69
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82745
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.6871
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91754
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,52.38
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,52.62
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,37.75
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,58.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,61.38
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.56
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.88
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.5
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97501
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92309
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96109
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,38.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,38.62
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.25
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,22.75
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,45.25
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,52.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.88
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,306.75
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,307.12
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.88
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,205.25
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,205.88
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,270.38
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,273.62
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,6.5
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-34.06
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.31
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99203
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.74292
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86197
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,37.5
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,37.62
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.88
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.12
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.94
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,11.75
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.31
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99219
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9754
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99487
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,36.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,147.5
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,147.62
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,147.62
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,94.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,94.5
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.25
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,71.38
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,71.62
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.81
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.5
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9584
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97552
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97308
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,58.5
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,58.62
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,62.62
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,63.12
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.75
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,76.75
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,77.38
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.25
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
