Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.12
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,47.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.56
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89587
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67663
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93985
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,66.5
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,67.12
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.75
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,39.38
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,71.62
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,74.62
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-39.25
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97668
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.46633
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.884
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,34.25
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,34.5
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.38
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,22.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.62
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,335.12
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,335.75
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.38
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,187.62
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,188.5
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.88
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,246.38
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,251.62
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,11.94
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-25.56
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.5
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9751
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.72772
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94275
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,28.88
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.75
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.88
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.5
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.31
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.82
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99039
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98056
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99588
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,117.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,117.12
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,117.12
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,98.25
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,98.75
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.38
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,76.88
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,77.38
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.31
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.44
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93225
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95813
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96384
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,56.88
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,51.12
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,51.25
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.25
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,65.5
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,65.88
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.62
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,30.25
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,22.38
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86236
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80374
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92065
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,74.88
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,75.12
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,61.25
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,61.5
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.38
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,77.25
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,78.88
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-53.06
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.25
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97684
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.22396
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8963
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,36.38
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.75
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.38
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.88
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,289.62
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,302.38
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.38
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,201.62
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,202.38
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,237.5
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,238.38
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.44
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.31
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98618
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.5216
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95077
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.88
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.19
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.38
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99673
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98904
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99603
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,123.38
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,133.5
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,130.75
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,93.75
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,93.88
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.75
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,53.88
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.75
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.19
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.63
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.69
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95257
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9556
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96707
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,53.88
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,49.25
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,49.5
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.38
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,68.75
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,69.12
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.88
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.69
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.19
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.69
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92084
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83078
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94421
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,73.88
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,74.25
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,52.88
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,53.25
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,72.75
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,73.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.88
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-55.75
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.19
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97934
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.27715
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95148
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,36.5
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,37.25
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,299.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,308.12
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.88
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,188.12
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,189.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,223.12
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,223.62
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.37
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.63
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99753
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.45702
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95523
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,32.75
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,33.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.88
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.19
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.25
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.31
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99518
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98938
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99606
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,107.62
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,108.38
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,99.38
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,105.62
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.88
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,59.88
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,60.38
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.12
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.37
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.75
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.69
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75286
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8847
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9371
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,23.5
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,24.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.75
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.25
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,48.25
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,48.62
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.94
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,34.81
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,21.25
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8807
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81689
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92712
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,70.75
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,71.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.88
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,60.88
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,61.25
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.12
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,84.5
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,85.12
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.62
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.94
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-72.5
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.5
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97852
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.3416
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.77926
