Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,34.5
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,36.25
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,3.25
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,255.5
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,258.12
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,179.5
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,183.75
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,199.88
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,203.38
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-42.81
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.75
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.31
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58593
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31841
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93558
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.69
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.44
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99567
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98901
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9953
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,141.62
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,141.75
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,141.75
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,90.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,90.25
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.12
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,63.88
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,63.88
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.88
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.19
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.75
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.87
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87436
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93814
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94055
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,31.38
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,31.38
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,35.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,35.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,49.38
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,49.5
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.94
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,25.62
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.37
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96292
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89792
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97137
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,71.75
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,72.38
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,46.62
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.38
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,77.62
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,78.25
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-69.94
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-36.56
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98267
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.22884
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.73062
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,41.5
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,280.38
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,280.88
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.62
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,166.62
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,167.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,196.75
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,198.5
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.88
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.5
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.69
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58441
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39416
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93866
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.69
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.93
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.25
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99249
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98874
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9971
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,122.88
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,123.38
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,123.12
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,86.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,86.62
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.25
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,75.38
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,75.62
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.25
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.82
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80871
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84607
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98761
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,25.75
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,91.25
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,91.62
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,91.38
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.25
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.13
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,23.06
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89258
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83453
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91473
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,82.75
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,83.12
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,60.75
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,61.75
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.38
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,80.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,82.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.38
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.87
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98148
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93191
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9715
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,39.25
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,39.5
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.38
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,15.25
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.88
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,25.75
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,258.62
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,259.25
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.12
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,173.25
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,173.75
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,270.25
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,271.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.62
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.25
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.87
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.13
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59619
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.27425
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94022
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.38
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.62
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.56
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99625
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99393
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99738
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,129.25
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,137.88
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,131.38
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,91.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,91.5
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.25
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,72.62
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,72.88
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.75
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.5
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.5
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85843
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85559
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97733
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,27.75
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,27.88
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.75
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.25
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.25
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,73.62
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,74.75
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.12
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.5
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,24.81
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.69
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,15.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,15.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86246
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78039
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87671
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,83.38
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,140.5
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,124.38
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,113.62
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.62
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,77.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,134.25
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,118.88
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.13
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-52.38
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.44
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98444
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.21392
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85437
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,39.88
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,40.25
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.12
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,12.62
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,13.38
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.12
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,281.5
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,319.38
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.75
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,162.75
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,211.25
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,235.25
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,280.5
