Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.88
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.25
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.19
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.63
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59408
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.27422
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93851
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.75
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.19
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.31
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9986
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99023
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99728
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,97.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,97.12
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.12
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,83.5
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,84.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.75
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,70.38
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,70.75
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.87
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.44
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.37
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72827
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86386
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98135
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.5
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.88
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.88
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,80.62
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,80.88
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.75
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.25
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,31.87
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.69
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89218
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83661
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9386
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,93.62
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,94.12
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.88
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,60.75
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,66.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.88
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,89.5
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,89.75
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.62
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-43.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.69
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98141
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.18346
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84784
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,38.88
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,39.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,13.25
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,13.75
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,237.38
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,237.38
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,159.38
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,165.12
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,249.62
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,250.62
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.81
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.25
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.5
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.53613
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.23262
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.78332
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.38
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.25
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.56
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99835
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98938
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99698
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,89.12
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,89.5
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.38
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,83.75
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,83.88
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.75
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,71.12
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,71.62
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.57
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.69
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.19
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71286
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87732
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98483
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.75
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.88
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.88
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,80.62
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,81.12
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,28.69
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,35.5
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,22.69
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87536
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81909
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92267
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,75.62
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,76.38
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.88
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,58.25
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,59.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.75
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,77.5
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,79.62
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.12
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.44
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-46.94
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.5
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97415
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.16561
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82779
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,33.12
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,33.25
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.25
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,12.5
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.12
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,205.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,205.25
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,156.38
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,157.88
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,234.5
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,235.25
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.25
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.56
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.25
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55627
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33059
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8309
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,11.19
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99881
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97861
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,98.5
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,98.62
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.5
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,64.75
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,65.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.88
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,51.12
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,51.38
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.25
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.31
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.25
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.19
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81176
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74154
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86609
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,30.5
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,30.75
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.62
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.75
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,25.38
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95581
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90256
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96448
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,71.5
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,71.62
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,52.12
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,76.75
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,77.75
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.25
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.19
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.94
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9678
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.20882
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85776
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,15.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.75
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,215.38
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,215.75
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,128.12
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,128.62
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,166.38
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,166.62
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.94
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5201
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4396
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81076
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.25
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
