Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99283
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99774
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99161
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,61.12
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,61.5
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,51.12
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,51.38
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.25
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,57.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,57.38
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.25
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.63
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.62
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.94
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82507
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87271
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90726
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,25.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,25.12
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,38.5
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.12
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,28.81
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,21.25
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89685
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8732
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92752
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,89.62
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,90.38
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.88
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,74.88
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,76.62
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.62
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,96.12
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,98.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.88
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.93
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-52.81
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-39.37
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98303
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.16289
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.7564
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,35.38
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,35.5
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,200.38
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,200.62
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,142.12
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,144.12
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,190.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,190.38
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.44
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.37
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.75
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59414
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3507
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.79187
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99396
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99667
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99164
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,61.38
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,61.62
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.88
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.88
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.88
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,56.12
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,56.12
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.12
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.19
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.13
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.75
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87607
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73706
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90249
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,29.88
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,37.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.87
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,15.13
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.56
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98312
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96106
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98807
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,65.62
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,65.62
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.62
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,41.12
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,41.25
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.12
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,66.38
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,66.75
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.56
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-52.88
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.69
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97641
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.16686
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83267
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,28.25
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.12
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,181.75
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,181.88
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,96.12
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,96.38
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,164.12
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,164.38
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.94
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.06
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59384
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42977
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83246
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.75
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99625
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99371
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.995
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,56.12
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,56.12
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.12
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,44.62
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,44.88
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.75
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,57.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,57.25
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.12
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.88
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.25
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.31
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60537
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74987
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90549
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,37.62
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,37.88
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.75
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,27.56
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.87
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89017
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88367
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95898
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,58.25
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,58.38
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.38
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,50.25
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.25
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,72.25
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,72.38
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.25
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-57.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.38
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97571
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.14296
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92212
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,26.75
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,26.88
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,14.75
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,146.5
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,146.88
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,105.25
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,105.5
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,175.12
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,175.75
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.25
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.69
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.5
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.54443
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35366
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81009
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.25
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.81
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99661
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99228
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99435
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,56.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,56.25
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.12
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,45.25
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,45.62
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,61.88
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,63.38
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.81
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.25
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.56
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77862
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76175
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8678
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
