Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,34.5
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,34.75
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.62
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.75
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,32.06
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.69
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81897
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85556
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94675
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,49.88
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,50.12
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,48.75
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,49.75
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.25
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,70.12
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,71.62
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.75
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-58.06
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97092
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.07933
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96997
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,28.38
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,28.75
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.38
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,143.5
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,144.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,104.62
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,105.88
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,185.5
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,187.75
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.25
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.13
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.44
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5968
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33898
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81302
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.38
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99585
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99484
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99075
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,50.62
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,50.88
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.75
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.88
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.12
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,55.62
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,55.88
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.88
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.06
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.5
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.44
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54638
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73938
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8772
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,35.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,35.12
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.31
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,7.13
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98157
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99216
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99634
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,33.12
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.12
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.25
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,31.38
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,30.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,30.38
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.12
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-57.94
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.81
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97461
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.12956
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97842
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.88
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,26.88
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,121.25
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,121.62
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,81.5
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,82.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,145.5
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,146.12
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.12
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.93
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.62
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59918
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35253
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83001
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.38
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.25
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99643
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99493
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9902
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,50.5
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,50.75
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.62
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,33.75
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.75
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.75
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,50.88
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,51.12
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.19
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.5
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.63
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65054
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70855
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92584
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,40.75
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.75
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,7.81
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.94
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98898
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99161
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9985
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,42.62
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,32.5
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,33.62
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,42.88
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-67.31
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.75
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97238
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.08034
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.65097
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,133.62
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,134.12
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,80.88
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,81.62
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,139.25
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,139.5
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-41.06
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.25
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.38
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59039
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32714
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8222
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99451
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99258
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,40.75
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.62
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,43.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,43.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,49.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,49.12
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.12
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.75
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.94
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.37
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6907
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7438
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81665
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.38
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,7.19
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.44
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.56
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99042
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99179
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99652
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,42.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,42.25
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.12
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,32.5
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,33.5
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.12
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,28.5
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,29.38
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.75
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.37
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-39.37
