Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92697
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88666
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.68823
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,15.5
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,15.62
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,15.25
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,15.5
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.38
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,112.75
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,113.12
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,103.25
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,104.38
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,107.5
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,107.5
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.81
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.5
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.81
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58535
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40764
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81234
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9921
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99011
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99332
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,37.5
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,47.25
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,47.25
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.25
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.5
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.13
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.75
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67117
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72488
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87716
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.25
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.38
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.25
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.19
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,4.12
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.19
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9957
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99692
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,66.12
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,66.12
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.12
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,43.25
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,43.38
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.38
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,29.25
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,29.75
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.31
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-34.75
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95489
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.07958
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.5696
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,20.62
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,20.75
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.62
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,138.62
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,138.88
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,83.88
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,84.38
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,112.25
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,112.62
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.56
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.81
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59335
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41607
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82052
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99371
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9906
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99124
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,37.38
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,37.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.38
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,46.38
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,46.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.44
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.56
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69454
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71402
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85266
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,28.38
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,28.38
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.38
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.93
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.69
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.06
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98083
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.50668
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86731
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,3.88
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.62
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.44
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-38.44
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.44
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97476
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.14003
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91833
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,101.62
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,110.88
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,43.75
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,44.25
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,92.62
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,93.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.44
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.37
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.06
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56576
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.27312
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80099
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.38
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.992
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98715
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99118
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,38.12
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,38.38
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.38
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,25.75
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,25.88
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,46.38
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,46.62
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.56
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.63
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.31
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65368
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76114
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8761
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.38
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.25
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,29.88
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,30.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,55.93
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98389
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.43627
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8135
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,30.38
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,30.38
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.38
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-64.31
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-41.81
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97098
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.05141
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59597
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.38
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,109.12
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,109.62
