Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,46.5
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,47.25
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,85.38
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,85.5
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.81
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.94
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.19
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58202
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3113
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80481
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99591
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98801
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98618
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,53.38
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,53.5
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.38
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,36.5
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,36.62
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.62
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.19
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.31
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.75
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73925
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72683
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85614
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.5
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.93
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.56
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98383
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.47356
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80786
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,30.5
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,30.62
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.62
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.37
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-57.25
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.94
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97385
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.05702
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59414
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,127.75
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,128.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,46.12
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,71.38
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,71.62
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.88
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.25
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.68
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5783
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39538
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81592
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.62
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99631
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99161
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98639
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,49.75
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,50.12
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.88
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,36.5
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,36.62
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.06
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.25
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63043
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72122
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85406
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,29.75
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,29.88
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.75
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.56
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.06
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98236
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.46087
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.794
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,31.25
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-83.81
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97153
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.02574
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61276
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,120.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,120.62
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,44.75
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,45.75
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,75.25
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,75.5
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-42.88
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.13
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.81
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60513
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39538
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82409
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.31
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99786
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9917
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98773
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,61.75
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,61.88
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.75
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.12
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,36.25
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.12
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.88
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.56
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.12
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58273
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71832
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86117
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,29.88
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,30.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.88
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.25
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.37
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.37
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9841
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.49456
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81173
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,30.75
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,30.88
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.75
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.87
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-57.56
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-46.69
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97491
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.10491
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61227
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,27.5
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,27.88
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.62
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,131.5
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,132.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,75.25
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,75.5
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.69
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.87
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.25
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56252
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3702
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82553
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
