Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99759
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99243
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98636
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,62.12
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,62.25
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.25
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,27.12
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,36.62
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,36.75
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.75
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.44
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.37
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.56
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58123
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71081
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83566
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.69
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.87
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.56
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98328
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.49734
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81979
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,30.88
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,31.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-75.5
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-46.69
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97565
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.14647
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61044
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,131.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,131.25
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,45.25
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,45.75
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,72.12
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,72.38
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.25
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.68
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.75
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57617
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35326
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81863
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.62
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9971
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99243
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98978
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,59.62
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,59.75
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.75
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,44.75
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,44.88
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.88
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.62
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.69
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.63
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6054
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89767
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83517
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.25
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,29.62
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.62
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.87
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.93
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.06
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95938
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52499
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83243
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,23.75
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,24.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.88
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.62
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-48.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.94
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91876
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.17433
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.6997
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,12.88
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,107.38
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,108.12
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,54.38
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,54.75
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,83.12
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,83.75
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.5
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.87
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.94
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56435
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33165
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81219
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99643
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98993
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98822
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,54.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.88
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,27.12
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,27.25
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.12
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,43.75
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.88
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.69
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.81
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.56
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60977
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78476
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83069
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.88
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,29.25
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.12
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.69
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.43
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.81
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96567
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.47823
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82919
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,21.62
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,21.75
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.62
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-126.37
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.88
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97498
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10518
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58535
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,27.25
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,27.5
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.25
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,114.75
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,114.88
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,81.5
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,81.62
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.75
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.19
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.19
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57574
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41634
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80758
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99625
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99222
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98676
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,54.12
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,54.38
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.25
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,40.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.69
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.69
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58413
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89056
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86636
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
