Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,33.38
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,33.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.38
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.62
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.31
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89947
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51354
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82657
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,3.75
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.75
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-100.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.12
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97473
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11531
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.6004
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,103.12
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,103.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,53.5
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,53.88
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,82.62
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,83.12
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.25
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.44
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.19
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57382
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39971
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.832
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99741
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99109
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98682
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,54.25
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,54.25
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.25
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,40.75
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,40.75
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.75
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.44
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.75
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.62
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54961
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9729
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89596
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,49.75
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,49.88
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.88
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,34.88
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,35.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.25
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88345
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.46029
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80798
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.56
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-108.56
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-39.94
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97018
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07033
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.70202
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,24.62
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.62
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,102.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,102.12
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,78.12
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,78.25
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,85.5
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,85.75
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.5
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.63
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.6032
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41338
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82107
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99744
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99243
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98843
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,54.25
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,54.38
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.25
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,43.75
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.75
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.06
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.06
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.56
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57717
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77755
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85476
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,30.12
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,30.25
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.25
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.19
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.56
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.56
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97421
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.50655
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81897
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,3.88
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-102.56
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.38
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97382
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08913
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57778
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,24.75
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.88
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,108.75
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,108.88
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,44.62
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,44.62
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,82.5
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,82.62
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.31
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.75
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57848
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38485
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83273
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99695
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99597
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98853
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,53.88
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,54.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.5
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.88
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-57.81
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.56
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.5
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.49957
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74862
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82892
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,27.25
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.25
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.31
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.31
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.06
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89209
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51443
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81915
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,3.75
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.62
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.94
