Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-108.81
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-41.75
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97388
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.1068
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.71383
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,24.62
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,97.62
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,97.75
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,52.75
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,52.88
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,80.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,80.38
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.25
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57235
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36757
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82428
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.5
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99753
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99234
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9931
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,66.25
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,74.25
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.25
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,55.88
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,55.88
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.88
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.56
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.63
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.31
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54995
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77853
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85528
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.25
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.25
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.13
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.19
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.06
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9744
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.49746
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82538
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,3.75
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.75
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.19
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.38
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97372
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15026
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57766
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,25.88
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,120.75
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,128.62
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,44.12
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,95.25
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,95.25
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.19
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.37
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.81
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60311
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.45074
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82452
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99704
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99301
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98737
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,54.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.88
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.87
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.68
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.5331
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9176
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84692
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,29.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,30.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.88
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.69
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.25
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.19
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96481
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51522
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7984
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,3.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-102.44
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.88
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97745
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.24511
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.6455
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,26.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,26.88
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,2.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,3.38
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,110.38
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,110.5
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,53.5
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,54.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,82.5
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,82.75
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.88
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.88
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.75
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56622
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37142
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81039
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99634
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99243
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98746
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,54.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,54.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,26.75
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,44.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-56.63
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.81
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.44
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.50567
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80981
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86487
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,33.25
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,33.5
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.38
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.5
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.43
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.5
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96988
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.49535
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81555
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-113.13
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.25
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93271
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.06825
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.56252
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,14.5
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,14.62
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
