Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,97.25
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,97.62
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,85.88
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,86.12
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.81
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.37
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.06
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57467
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37255
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82483
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99814
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99268
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9899
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,62.88
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,62.88
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.88
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,45.75
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.06
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.31
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.25
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.5451
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78216
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8038
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,28.12
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,28.62
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.94
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.13
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86252
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.49502
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81573
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,3.88
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.37
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-118.94
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-46.62
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94781
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12837
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.63098
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,100.25
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,100.5
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,44.88
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,81.88
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,81.88
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.69
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.37
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.12
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5761
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36388
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83362
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.38
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.13
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99728
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98544
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98264
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,57.88
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,58.12
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.38
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,40.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-57.37
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.13
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.69
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.50042
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79223
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86514
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,29.5
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.62
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.56
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.5
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.19
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97305
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51321
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81439
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,3.88
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.75
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-119.5
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.06
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97723
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11641
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.69357
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,27.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,113.12
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,113.38
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,42.38
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,42.5
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,78.75
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,79.12
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.56
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.13
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.5
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59792
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36516
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82483
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98398
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98102
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,49.75
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,49.88
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.75
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.38
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,39.38
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,39.5
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.38
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.94
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.63
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55773
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78045
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90021
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,34.88
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,35.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.81
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.75
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97494
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.488
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79562
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.94
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-114.12
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.44
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97345
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13515
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61944
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,104.75
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,105.25
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,42.25
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,42.5
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,83.88
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,84.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.38
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.13
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.68
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58605
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43154
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81244
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
