Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99585
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98392
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98599
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,50.25
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,50.5
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.38
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,22.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,45.62
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.75
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.94
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.12
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59561
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7821
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85599
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,30.75
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,30.88
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.75
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,7.31
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.37
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.31
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98865
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5071
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80465
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,27.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,27.12
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.12
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-129.69
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.88
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97473
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15926
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62582
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,115.38
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,115.88
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,85.25
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,85.5
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.75
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.31
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.81
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58853
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40764
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81857
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.37
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99655
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98276
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98132
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,57.75
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,57.88
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.88
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,21.88
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,22.38
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,39.38
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,39.62
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.06
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.19
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.12
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53054
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73913
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90204
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,35.38
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,35.62
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.75
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.5
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.5
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97336
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.47393
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94192
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.37
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-100.94
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-39.13
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97476
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.054
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.69909
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,113.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,113.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,40.75
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,41.5
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,89.75
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,89.88
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.44
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.5
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56042
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40578
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82837
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99722
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98367
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98471
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,58.38
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,58.38
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.38
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,23.12
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,23.25
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.25
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,43.12
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,43.38
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.19
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.37
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.81
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52959
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74838
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83386
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,27.38
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,27.5
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.37
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.13
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.25
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97348
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.48074
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81198
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-107.69
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.38
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97317
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07536
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61688
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,114.12
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,114.25
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,42.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,42.12
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,79.62
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,79.62
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.25
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.69
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99109
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4081
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82602
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.56
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99808
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98508
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98447
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,58.25
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,58.5
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.38
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,23.12
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,23.25
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.25
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,43.25
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,43.25
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.88
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.69
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.44
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56262
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71939
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89111
