Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,34.25
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,34.25
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.25
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.69
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,54.94
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.06
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89419
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.50765
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82348
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.75
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.81
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-104.06
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.25
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97592
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14852
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.72311
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,27.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.88
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,113.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,113.12
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,87.62
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.94
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.37
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56637
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38085
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82974
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99738
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98523
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9801
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,57.62
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,57.62
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.62
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.38
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,41.38
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,41.38
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.38
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.75
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.19
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.06
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58749
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77331
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79605
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.75
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.63
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,59.56
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.56
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9736
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.45763
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81308
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.37
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-112.94
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.31
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93915
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10222
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61202
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,103.12
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,103.5
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,41.12
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,41.25
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,77.75
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,77.88
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.63
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.31
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5809
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43389
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81509
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.75
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99753
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98587
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97675
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,58.25
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,58.38
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.25
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.38
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.5
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,37.88
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,38.12
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.88
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.19
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.75
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52807
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74041
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84915
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.5
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.69
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.37
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.25
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97324
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.49471
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81146
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.25
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-106.75
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.06
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93277
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13716
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59835
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,100.88
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,101.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,40.38
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,41.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,78.12
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,78.75
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-55.13
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.75
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58459
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4522
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81952
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99716
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98105
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98471
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,57.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,57.12
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,24.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.88
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,41.62
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,41.75
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.62
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.44
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.44
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.56
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52712
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73684
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8537
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.88
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,32.12
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,55.25
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.06
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97263
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.48653
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80963
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
