Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.44
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-105.06
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-40.31
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97424
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08013
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.71945
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,25.25
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,111.88
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,112.25
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,42.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,42.38
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,83.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,83.38
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.38
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.81
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.19
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.53716
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35167
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82733
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.62
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99741
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98532
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98294
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,57.75
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,58.38
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.12
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,23.12
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,23.25
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,41.12
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.38
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.75
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53375
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72201
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8985
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,38.25
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,38.5
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.38
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.19
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,46.31
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.63
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87869
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54009
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80502
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,2.88
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,3.88
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-94.06
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-43.12
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97436
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.16158
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58776
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,23.5
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.25
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,101.38
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,104.25
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,39.75
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,42.5
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,88.12
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,90.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.31
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.63
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.81
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.54757
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32082
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82617
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99744
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97983
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98267
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,58.38
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,58.75
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.62
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,22.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,22.38
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,41.25
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.38
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.56
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.81
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.63
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52663
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68771
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94543
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,49.62
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,49.75
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.62
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.06
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.69
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.81
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97958
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.44231
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79507
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.5
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-95.44
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.06
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97269
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.02306
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.56738
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,111.88
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,112.12
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,41.25
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,101.12
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,101.75
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.62
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.56
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5942
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41839
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82721
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.13
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99759
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98508
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97928
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,57.88
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,58.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,22.5
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,38.12
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,38.12
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.12
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.94
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.31
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61492
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85763
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91745
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,39.88
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,39.88
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.88
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.94
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.25
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.31
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99164
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51113
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81628
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-119.12
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-46.19
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97552
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12789
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.64157
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
