Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,122.75
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,122.88
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,48.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,48.25
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,87.88
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,88.38
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.44
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.63
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.06
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56033
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4071
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82672
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.13
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99741
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98526
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97925
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,57.5
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,57.62
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.62
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,22.38
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,37.88
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,38.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.88
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.94
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.69
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.44
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54473
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.703
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89517
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,36.38
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,36.38
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.38
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,5.56
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.25
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.81
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99207
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.46505
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82318
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.44
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-106.56
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.44
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97406
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09227
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62469
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,27.38
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.12
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,122.38
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,122.88
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,39.5
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,84.12
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,84.38
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.38
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.94
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.69
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.54549
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40771
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82077
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.25
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99814
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98367
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97894
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,68.88
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,69.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,22.75
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,22.75
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.75
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,37.88
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,38.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.88
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.37
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.5
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.12
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.5267
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71624
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85129
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.5
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.62
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.25
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,60.44
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.93
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89685
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.4623
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81479
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-119.25
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.44
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97595
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.06163
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.6733
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,27.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,27.25
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.12
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,115.12
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,115.5
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,39.75
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,78.5
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,79.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.56
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.13
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.62
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59344
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34899
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82635
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99725
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98499
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98288
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,58.12
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,58.38
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.25
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,23.12
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,23.12
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.62
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.19
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.25
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.68
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63925
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74472
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91998
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,41.38
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,41.5
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.38
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.19
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,55.87
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.87
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9744
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5061
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82684
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,3.88
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.94
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-116.44
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.88
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93262
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.1194
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.6152
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,14.62
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,14.75
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,103.12
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,103.38
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,40.75
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,92.62
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,92.88
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.38
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.69
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.81
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5819
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42617
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81592
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
