Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99722
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98517
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98584
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,58.25
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,58.38
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.25
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,23.38
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,23.5
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.5
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.62
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.18
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63177
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68197
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92392
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,42.62
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,43.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.94
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.13
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.37
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98892
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52154
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81003
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,26.88
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.31
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-107.94
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.88
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95135
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07726
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57687
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,20.12
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,117.5
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,118.12
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,40.38
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,94.88
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,95.25
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.56
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-54.69
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.94
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57452
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38933
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81582
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99728
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9837
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98572
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,58.25
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,58.38
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.25
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,23.25
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.25
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,42.62
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.62
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.38
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.19
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62972
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70828
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86233
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.12
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,32.12
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.12
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.19
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.69
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.81
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87958
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.50625
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81592
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-91.19
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.69
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97424
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08678
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57397
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.88
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,106.5
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,107.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,41.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,83.38
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,83.75
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.75
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.5
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.31
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58099
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40896
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81793
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99765
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98233
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98608
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,66.38
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,66.5
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.38
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,23.75
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.75
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,43.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,43.12
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.32
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.81
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.94
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57699
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71179
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90423
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.38
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.75
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.62
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.25
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.75
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.44
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88217
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.50582
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82217
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.81
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-108.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.69
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97342
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10546
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59747
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,112.75
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,113.38
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,40.75
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,89.88
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,90.12
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.62
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.37
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.88
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.54739
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31249
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82458
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99765
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98511
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98648
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,58.12
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,58.25
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.12
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,23.38
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,23.62
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.38
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,43.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,43.12
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.12
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.69
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.25
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.31
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
