Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52676
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73584
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82184
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,28.12
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,28.25
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.12
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.75
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.37
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97498
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.46148
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83059
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-110.13
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.5
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9693
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.05214
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58798
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,26.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,112.88
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,113.25
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,41.5
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,79.75
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,80.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.07
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.56
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55535
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36312
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82287
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.37
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99768
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98462
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99142
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,58.12
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,58.25
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.25
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,24.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,55.25
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.38
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.69
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.07
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.44
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62213
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72204
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88168
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,36.38
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,36.62
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.56
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.06
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.93
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97559
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.49117
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81671
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-114.62
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.38
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97299
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.06221
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.65206
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,114.5
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,115.12
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,42.38
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,100.62
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,101.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.63
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.44
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60803
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38878
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81994
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99741
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99078
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98328
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,57.12
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,57.12
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.12
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,29.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,29.12
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.12
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,39.5
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,39.62
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.62
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.94
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.31
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.56
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66522
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69271
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81979
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,29.25
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.12
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.63
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.87
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.87
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97125
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5071
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80755
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.19
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-112.75
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.31
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97415
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11986
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62655
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,114.25
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,114.5
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,45.62
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,77.38
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,77.62
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.75
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.81
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.94
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59252
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35601
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81769
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99719
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99106
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98441
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,58.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,58.38
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,29.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,29.12
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,39.62
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,39.75
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.75
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.5
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.81
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.31
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61532
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70483
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92758
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,43.38
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,43.5
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.38
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.44
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.31
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97922
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.50506
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81247
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
