Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-108.56
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.69
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97885
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10683
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61047
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,113.88
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,114.38
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,45.88
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,92.88
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,92.88
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.81
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.31
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.94
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57647
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39968
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82275
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.19
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9985
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99118
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97903
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,78.5
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,78.75
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.75
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,29.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,29.12
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,37.62
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,37.88
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.75
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.56
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.44
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.5
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57919
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78894
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89975
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,38.62
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,38.88
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.75
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.5
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.63
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.81
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89447
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.48663
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80581
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-92.25
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.56
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96533
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07762
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61578
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,21.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,21.25
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.12
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,120.25
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,120.5
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,46.62
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,47.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,85.88
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,86.5
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-51.12
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.94
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.62
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.51778
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34401
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99454
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.19
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.19
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98761
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99316
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98886
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,30.62
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,30.88
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.75
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,37.75
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,37.75
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.75
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,46.25
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.12
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.31
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.37
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.81
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65582
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70648
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.764
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.25
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.5
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.31
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8699
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.47524
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76031
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.5
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-125.88
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94659
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13768
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61263
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,70.25
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,70.25
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,53.88
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,88.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,88.12
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.75
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.62
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60848
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.30837
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99393
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99503
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99506
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98822
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,46.25
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,46.38
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.38
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,39.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,45.75
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.13
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.5
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.06
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70129
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70523
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79812
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.75
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.88
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.56
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.94
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.94
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86868
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52224
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75308
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.82
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-124.38
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-39.81
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83206
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.19789
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.71774
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,8.25
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
