Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,76.88
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,77.25
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,54.12
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,54.62
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,89.25
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,89.88
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.5
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.75
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59805
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34975
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99432
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98907
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99512
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98987
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,32.25
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.38
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.38
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,37.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,37.12
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,49.12
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,49.25
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.25
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.75
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.81
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.43
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63879
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72009
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82016
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,28.25
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.12
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.62
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,55.19
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,40.13
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88418
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54388
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75256
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.87
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-138.38
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-38.56
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.50072
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.36544
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.77243
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,57.62
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,58.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,51.5
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,96.5
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,97.75
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.81
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-70.94
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.69
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55581
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.24471
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99445
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.37
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99283
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9931
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98535
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,38.88
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,38.88
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.88
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,44.62
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.94
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.37
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.31
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61401
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.755
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84775
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,28.62
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,28.75
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.75
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.88
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,54.13
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.81
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86899
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.48128
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75415
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.37
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-117.31
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.06
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.38231
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13234
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59539
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,64.5
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,65.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,56.75
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,57.12
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,91.88
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,92.25
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.69
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.19
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99091
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38283
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99487
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98944
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99515
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98627
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,31.5
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.62
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.38
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,44.75
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,45.12
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.06
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.06
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.19
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6015
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75479
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81646
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,29.38
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.62
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,41.81
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84506
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56069
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73825
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.75
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.62
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.75
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-127.44
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.81
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39336
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12181
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.56432
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,66.12
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,66.5
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,57.25
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,57.88
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,89.38
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,90.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.5
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.13
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.56
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5993
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35622
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99438
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
