Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.38
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99322
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99664
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98718
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.12
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,40.75
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.88
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,47.88
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,47.88
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.38
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.87
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.81
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.5949
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77105
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78946
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.62
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,55.87
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86664
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52648
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76245
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-66.62
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.37
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.69
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.37563
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89584
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60793
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,12.62
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.88
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,62.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,62.12
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,69.12
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,69.62
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,91.62
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,91.62
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-34.25
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.75
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.31
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.69973
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41555
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99469
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.25
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99274
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99591
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99185
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,40.75
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.75
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.25
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,39.38
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.38
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,57.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,57.25
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.12
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.75
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.69
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.87
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61392
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71237
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83389
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,29.38
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,29.5
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.25
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.25
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.63
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87378
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52544
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76135
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.75
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-113.31
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-57.87
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45772
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.16185
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.523
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,66.25
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,66.75
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,55.5
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,55.5
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,103.38
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,104.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-35.19
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.94
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.62
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.72241
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39284
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99466
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99203
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9931
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99207
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,37.25
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,37.38
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.38
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.38
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.38
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,50.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,50.25
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.12
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.94
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.31
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.31
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58752
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68029
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84839
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,28.88
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,29.25
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.81
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.38
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.25
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87607
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57739
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7669
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.87
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-125.94
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.56
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45074
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.19417
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.6058
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,62.88
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,63.62
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,55.62
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,56.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,97.25
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,97.88
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-37.44
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-54.75
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.5
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.64144
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40899
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99768
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98776
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99454
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99237
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,31.12
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.12
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,39.12
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,50.75
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,50.88
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.75
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.25
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
