Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-45.94
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.75
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.5635
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.65823
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76245
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,31.19
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.38
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84372
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71099
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77032
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.75
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.88
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.62
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.62
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-126.44
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.69
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93436
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.1111
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55627
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,71.88
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,72.25
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,60.12
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,101.62
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,102.5
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.88
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.19
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.94
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55056
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.46438
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99542
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99213
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99542
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99277
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,36.62
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,36.62
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.62
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,55.25
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.25
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.81
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.13
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.75
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85318
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73925
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76904
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,27.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,27.12
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.12
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.25
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.44
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,40.07
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.862
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55355
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75067
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.69
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-124.44
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.88
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96008
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.18984
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61749
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,87.12
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,87.5
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,54.5
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,55.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,97.88
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,98.12
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.94
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.06
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.44
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60488
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35485
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9946
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99368
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99594
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98987
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,38.88
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,39.5
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.38
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,46.75
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,46.88
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.75
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.25
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.25
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.69
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72741
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72473
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86862
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,29.38
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.25
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.88
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.31
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86926
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5407
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78006
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.81
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-140.06
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-40.87
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.81921
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.39034
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.70233
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,70.12
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,70.38
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,54.25
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,96.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,96.62
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.12
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.94
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.38
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55529
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37603
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99481
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99518
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99033
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,46.88
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,47.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,48.12
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,48.25
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.25
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.56
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-46.56
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60674
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.65902
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83993
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,29.5
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.62
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.81
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,41.13
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9508
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59252
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74353
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
