Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,21.5
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,21.62
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.25
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-124.06
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.06
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40499
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15541
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62707
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,83.12
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,83.5
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,55.62
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,56.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,97.62
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,98.12
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.06
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.75
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56045
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40404
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99866
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.12
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.25
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99014
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99652
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99225
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,32.25
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,32.38
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.25
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,48.5
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,48.62
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.62
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,56.75
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,56.88
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.75
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.75
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.62
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.88
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65154
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69705
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89444
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,33.88
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,34.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.88
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.12
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.38
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,40.19
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8836
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54955
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75088
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.25
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.94
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47454
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90503
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.63607
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,12.88
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.88
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,58.5
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,58.62
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,76.62
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,76.75
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,113.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,113.75
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.69
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.06
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.44
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.52587
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36275
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99835
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,13.25
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.5
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99487
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99426
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98917
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,46.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,46.12
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,39.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,47.75
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,47.88
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.75
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.88
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.87
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.06
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60443
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71087
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89383
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,34.12
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,34.25
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.12
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.5
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.12
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.81
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88214
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.49142
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76638
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.94
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-127.37
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.5
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42992
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.0934
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57961
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,70.5
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,70.62
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,56.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,56.12
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,104.12
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,104.88
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.69
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.13
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.5
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56033
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41094
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99796
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.25
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.38
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98865
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99533
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9903
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,31.38
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,54.75
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,55.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.88
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.06
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.5
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.38
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63949
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72375
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89194
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,36.5
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.62
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.31
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.37
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.5
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87485
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54299
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77475
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.19
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-114.94
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-60.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47918
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.18254
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.50976
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,8.25
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
