Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,57.25
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,58.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,55.62
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,112.88
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,113.5
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.56
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.69
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.56
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58138
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41161
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99774
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.62
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,13.5
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99332
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9949
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98682
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,38.12
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,38.25
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.25
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.62
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,39.62
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.62
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,46.38
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,46.62
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.62
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.32
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.5
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.75
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58706
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76245
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90054
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,37.88
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,38.12
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.12
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.12
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.5
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.56
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87713
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55908
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7742
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-124.5
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-54.63
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.41457
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.18697
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.54079
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,63.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,63.38
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,57.38
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,57.62
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,107.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,107.25
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.69
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.81
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.5
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.54424
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43816
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99808
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.62
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99606
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99567
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98743
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,43.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,43.12
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,46.75
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,47.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.88
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.62
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.56
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.19
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65499
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71624
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85605
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,29.5
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.69
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.87
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87332
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.53973
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76983
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.44
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-127.5
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-59.69
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44833
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14107
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.51516
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,67.75
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,79.5
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,55.75
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,56.12
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,97.62
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,98.75
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.94
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.19
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.5
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.54696
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37813
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9982
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99124
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99542
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98666
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,36.62
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,36.75
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.75
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,46.25
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,46.62
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.88
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.94
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.69
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59451
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73443
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78985
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.38
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88095
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.49319
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7835
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.19
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-128.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.31
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93826
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12438
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59805
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,12.88
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,13.38
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.12
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,71.62
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,72.38
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,56.12
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,56.12
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,95.25
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,95.62
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.06
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.69
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.25
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55904
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39007
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99823
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
