Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.5
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98627
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99442
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98691
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,30.62
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,30.75
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.62
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,46.62
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,46.75
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.62
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.38
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.37
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.56
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62335
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7612
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78289
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,27.25
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.12
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,28.06
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.62
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.57
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85794
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56475
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76522
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.56
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-123.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-53.56
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94601
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09303
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58636
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,14.62
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,15.12
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.88
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,68.88
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,69.62
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,59.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,59.25
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,96.5
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,97.38
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-51.06
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.37
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.25
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.54327
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.48031
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98627
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.38
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,15.38
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99045
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99484
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98694
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,33.25
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,33.38
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.25
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.25
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.75
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.75
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.75
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.06
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.5
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61462
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72494
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86264
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.12
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,31.88
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,32.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.63
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.19
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.19
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96625
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59081
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76193
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.81
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.19
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.25
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92419
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91873
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62585
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.5
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.62
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,76.25
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,76.75
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,70.5
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,70.62
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,102.5
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,103.12
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.5
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.63
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.44
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58077
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41469
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99817
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.5
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.62
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.62
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99142
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99484
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98718
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,32.88
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,33.12
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.88
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,39.5
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,39.62
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,46.88
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,47.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.88
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.5
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.56
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.75
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6918
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86032
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93722
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,44.12
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.25
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.25
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.56
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,40.81
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87057
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55941
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75756
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-56.19
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.06
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-59.37
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47939
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.20424
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55264
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,61.75
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,62.12
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,68.5
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,68.62
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,113.38
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,114.38
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.38
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.63
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.19
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55364
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42809
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99832
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99457
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99527
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98889
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,48.5
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,56.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.25
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,40.25
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,47.25
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,47.25
