Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.25
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.56
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.13
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68228
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89548
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84283
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.38
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.75
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,29.88
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.38
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.75
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85055
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.6163
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75381
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.12
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.25
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.25
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.19
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-70.12
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.88
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.37963
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.16335
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.53967
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,76.75
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,84.25
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,72.25
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,72.25
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,101.5
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,102.5
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.44
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.31
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.31
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5155
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36675
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99808
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.19
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98932
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99445
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98834
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,31.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,31.38
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.12
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,47.12
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,47.12
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.12
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,46.75
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,47.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.88
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.5
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.25
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.06
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6751
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82797
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79901
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.5
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,21.88
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.31
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.19
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,40.25
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87118
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.49578
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75225
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.5
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-53.25
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.62
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40621
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.16564
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59213
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,71.75
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,72.12
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,96.62
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,96.62
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.94
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,9.87
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.53524
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38714
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97198
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99228
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99496
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99152
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,38.88
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.38
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,48.62
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,48.88
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.75
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.44
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.75
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.19
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7145
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82788
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86633
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.25
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.25
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.25
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,33.88
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,34.12
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.13
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.38
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.13
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96085
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.50277
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75839
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,20.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.19
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-61.63
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39336
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.12551
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59542
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,78.25
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,78.38
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,68.75
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,68.75
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,101.5
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,102.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.38
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.25
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.56
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.54467
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.29567
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99582
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98886
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9957
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99414
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,33.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,33.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.38
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,50.38
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,50.62
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.19
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.56
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.13
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7279
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89264
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83169
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,20.62
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,20.88
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.75
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,28.88
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.88
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,28.62
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,29.12
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.88
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.94
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.94
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97186
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51098
