Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76867
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.56
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-69.88
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.06
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42779
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.15953
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.56213
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,72.38
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,72.75
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,72.62
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,73.12
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,96.75
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,97.5
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.19
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.25
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.62
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.52264
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.30336
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98209
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.56
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.88
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98911
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99396
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99301
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,33.25
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,33.25
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.25
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,39.62
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,39.88
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.75
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,50.38
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,50.5
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.38
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.37
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.19
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.31
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71618
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82721
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88388
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.12
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,38.25
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,38.38
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.25
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.81
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.69
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.94
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86761
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.48705
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77597
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-55.25
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-52.38
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.5
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40606
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.08995
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61324
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.38
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.75
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,9.25
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,64.88
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,65.5
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,66.25
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,109.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,109.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.19
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.87
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5574
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33391
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99603
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99661
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99478
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99359
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,58.25
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,58.38
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.38
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,40.75
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.75
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,50.25
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,50.38
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.25
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.87
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.94
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.44
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73449
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88434
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79617
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.12
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.25
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.88
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,29.25
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,29.38
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.38
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.06
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.5
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.37
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86581
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55486
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77932
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.94
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-69.75
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-43.19
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4341
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.15352
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.70315
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,88.12
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,88.75
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,68.75
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,69.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,97.5
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,98.12
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-53.5
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.52715
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41967
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99557
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.81
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99072
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99326
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,32.38
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,32.62
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,40.25
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,50.5
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.25
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.63
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.81
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.87
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7499
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85653
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82168
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.5
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.62
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,29.25
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.12
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.56
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.12
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.31
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86163
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56686
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76114
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.31
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-47.88
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-41.69
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39745
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.22719
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.69781
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,8.12
