Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,63.38
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,63.88
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,67.25
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,67.75
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,97.12
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,97.75
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.31
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.44
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.5
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5632
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43828
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99689
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.25
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.12
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99625
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99634
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,45.12
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.25
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.88
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,41.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,53.38
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,53.62
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.87
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.38
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.37
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78378
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85031
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8009
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.75
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.88
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,29.38
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.12
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.44
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.44
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86535
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54751
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76065
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.06
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-60.75
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.12
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95053
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.18395
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58718
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,86.62
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,87.25
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,71.5
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,71.75
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,99.75
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,99.88
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.88
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.69
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.25
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58169
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41582
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99667
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.06
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9968
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99655
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99655
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,47.38
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,47.5
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.38
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,41.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,41.12
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,54.25
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.87
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.31
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.25
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80328
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84622
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82748
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.88
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.75
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,29.5
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.31
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.62
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.06
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88125
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56423
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76999
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.13
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-52.94
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.62
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96393
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.1801
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60717
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,92.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,92.5
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,70.25
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,70.38
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,100.88
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,101.62
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.06
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.5
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.12
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56335
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.46584
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99606
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.56
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99585
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99551
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99701
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,43.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,41.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.38
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.12
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,61.25
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,61.25
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.25
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.06
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.38
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.25
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7033
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8815
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83587
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,20.5
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,20.5
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,29.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.88
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,28.5
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,28.62
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.31
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.5
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.75
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88177
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54873
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76574
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.31
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-61.06
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.88
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91696
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.24987
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58392
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,78.38
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,78.38
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,73.62
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,73.88
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,107.25
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,107.75
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.5
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.94
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.62
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
