Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.53817
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3695
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97855
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.12
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99652
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99628
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99509
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,45.12
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,45.12
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,40.88
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,41.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,51.88
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.69
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91928
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86142
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81122
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.75
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,29.12
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.12
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,28.38
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,28.38
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.38
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.75
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.19
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.19
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87729
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5646
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77948
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.37
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-62.06
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.94
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45345
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.1989
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.54278
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,92.38
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,92.5
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,73.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,73.12
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,103.5
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,103.75
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.12
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.31
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5498
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38363
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99756
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.25
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99637
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99701
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99527
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,44.75
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.88
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.12
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,52.5
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,52.62
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.62
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.62
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.38
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68896
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92596
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89123
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.12
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.25
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,36.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.12
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.06
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.69
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.13
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96661
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57568
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76934
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.31
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-68.18
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.38
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46145
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.17522
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57479
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,81.25
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,82.25
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,83.38
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,83.5
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,110.62
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,112.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.44
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.87
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59408
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41579
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99713
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.75
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.38
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.81
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.69
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99625
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99686
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99643
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,48.12
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,48.12
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.12
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,44.25
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.38
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,60.62
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,60.75
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.62
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.37
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72311
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97794
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92627
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.5
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,41.62
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,41.75
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.62
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,44.25
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,44.38
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.25
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.94
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,54.56
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.94
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87478
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56829
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78354
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.19
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-64.56
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.06
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40377
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.21288
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9003
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,74.88
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,79.62
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,90.25
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,90.75
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,137.25
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,137.38
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-32.37
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.37
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.44
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.68157
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38448
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99771
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.62
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.62
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.62
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.75
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9978
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9957
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,66.12
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,66.25
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.12
