Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,45.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,45.12
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,52.38
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,52.5
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.38
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.44
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.13
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.94
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67089
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97888
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87817
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,43.12
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,43.12
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.12
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,36.5
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,36.62
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.62
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.75
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.56
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.19
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88119
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54699
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76278
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.13
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-53.25
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-44.81
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43716
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.24361
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.67556
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,92.12
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,92.5
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,93.12
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,93.12
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,112.12
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,112.5
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.56
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.63
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.5
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9931
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37182
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99771
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.5
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.5
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.31
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99402
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99701
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99701
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,38.88
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,38.88
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,43.75
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.88
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,65.88
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,66.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.88
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.5
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.19
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80627
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98425
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87579
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,53.88
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,54.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,43.5
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.5
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.81
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.19
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88864
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55837
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.776
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.69
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-46.69
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43606
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.22893
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.63775
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,81.12
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,81.5
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,102.12
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,102.62
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,123.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,132.38
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-35.56
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.06
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.12
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.66674
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33767
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98941
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.94
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.31
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99533
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99692
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99518
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,45.38
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,45.38
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.38
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,52.75
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,53.12
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.88
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.75
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.63
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.38
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88293
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97955
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93561
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,49.25
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,49.38
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.25
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,41.12
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,41.38
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.25
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.81
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.88
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.19
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87118
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55492
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78164
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-49.69
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-61.81
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-46.44
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.58968
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.22707
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.63787
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,9.25
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,82.38
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,82.75
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,97.75
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,98.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,118.62
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,119.88
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-39.94
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.25
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.62
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.63192
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.2828
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99829
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.38
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.38
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.43
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99332
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98474
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99649
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,58.62
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,58.75
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.62
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,55.62
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,55.75
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.62
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,59.75
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,60.12
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.12
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.06
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.62
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75943
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98047
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92779
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.12
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.25
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.12
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,48.62
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,49.12
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.75
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,43.12
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,43.25
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,29.19
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.75
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,41.63
