Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83685
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52413
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72351
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-54.44
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-49.19
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-45.5
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.50311
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.1429
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.64886
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.25
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,90.88
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,91.12
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,109.5
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,110.25
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,127.25
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,127.88
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.25
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.5
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.62
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55758
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36901
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99854
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.25
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.25
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.75
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.93
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.06
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99481
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98358
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99771
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,66.62
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,66.75
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.62
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,56.5
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,56.75
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.62
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,68.88
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,69.12
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.88
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.25
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.56
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.5
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81369
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97192
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9707
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.25
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.62
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,39.12
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,39.38
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.25
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,67.25
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,67.38
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.38
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.31
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.38
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,41.44
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83322
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.6192
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73837
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.62
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,9.25
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-47.25
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-61.37
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-31.37
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.6513
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.32793
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82596
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,12.38
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.12
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.62
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,103.75
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,104.88
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,102.5
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,103.25
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,165.62
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,167.88
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.69
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.56
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9877
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42864
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99829
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.25
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,13.38
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.25
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.19
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.75
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.19
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99722
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9841
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99701
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,86.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,86.25
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.12
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,56.38
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,56.38
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.38
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,66.38
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,66.5
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.38
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.31
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.87
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88614
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98523
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97177
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,49.75
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,49.88
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.88
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,52.25
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,52.38
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.38
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.69
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.13
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82419
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7387
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77456
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,20.88
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,21.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-43.12
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.06
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.69
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.69952
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.53594
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95538
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,22.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,145.62
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,146.38
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,123.38
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,123.5
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,165.75
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,166.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.63
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.13
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99005
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.45995
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99628
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.5
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,13.31
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.5
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99005
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96933
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99652
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,83.75
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,85.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.38
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,67.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,67.12
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,77.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,77.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.94
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.56
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90539
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9837
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96725
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,33.38
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,33.38
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.38
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,44.88
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,45.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.88
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,58.25
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,58.38
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.25
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.88
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,30.87
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.63
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88614
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83215
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83182
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.12
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.25
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.5
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.63
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94037
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89248
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95987
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,14.62
