Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,14.75
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,22.12
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,154.62
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,155.88
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,129.38
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,129.88
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,183.5
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,183.62
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.44
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.06
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98682
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97131
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97461
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.94
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,13.75
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.38
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99292
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96698
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99612
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,100.25
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,100.5
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.38
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,69.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,69.12
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,87.88
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,87.88
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.88
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.44
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.94
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.69
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90854
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97879
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97516
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,33.62
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,33.75
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.62
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,47.75
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,48.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,73.12
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,73.25
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.12
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.25
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.63
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98538
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80816
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83941
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.62
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,14.5
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.62
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.56
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.25
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.44
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98373
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.62026
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9534
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,41.62
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,42.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.75
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.25
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.5
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.38
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,24.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,24.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,224.38
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,224.75
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,139.38
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,139.5
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,213.62
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,213.75
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.38
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-49.75
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99564
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4977
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99609
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.94
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,12.5
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.38
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99481
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97189
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99265
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,111.5
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,111.88
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.62
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,70.88
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,70.88
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.88
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,64.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,64.12
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.75
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.5
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91296
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97916
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94098
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,40.88
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,41.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.88
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,47.88
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,48.12
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,48.38
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,48.75
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.62
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.75
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,32.13
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.25
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97842
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82419
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84271
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,37.62
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,38.5
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.25
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.75
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,14.25
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,14.75
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-36.25
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.5
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.79739
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92572
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97845
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,48.12
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,49.25
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.62
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,211.25
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,211.38
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,137.75
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,138.12
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,188.12
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,188.62
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.69
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.63
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.06
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99576
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.49325
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99612
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,32.75
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,32.75
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.75
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.81
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.06
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99667
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98175
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99261
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,106.38
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,115.25
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,113.38
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,75.38
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,75.62
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,52.5
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,52.62
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.44
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.56
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80328
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98105
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96127
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,27.12
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,27.5
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.25
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,52.38
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,52.62
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,66.38
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,66.62
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.75
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,30.5
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.62
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97696
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83139
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93384
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,32.25
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.25
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.38
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,22.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,22.38
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.31
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.13
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.69
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95886
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89337
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93198
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,19.5
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,24.75
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,196.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,205.12
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,147.75
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,147.88
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,194.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,194.62
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.38
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
