Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.94
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99561
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41115
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99554
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.88
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.75
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.31
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9935
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98114
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99219
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,96.12
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,96.25
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.25
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,95.25
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,95.38
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.25
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,64.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,64.25
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.25
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.19
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.13
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86761
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97082
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95569
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,30.12
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.38
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,44.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,57.5
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,57.62
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.87
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,31.5
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.31
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.987
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82708
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93408
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,41.25
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,42.25
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.62
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,22.12
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,22.62
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.94
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.37
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95557
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81512
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96201
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,19.25
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,19.5
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.38
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,37.75
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,38.12
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.88
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,199.25
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,199.62
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,158.12
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,158.38
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,194.62
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,194.88
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-55.13
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,27.75
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99478
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.46905
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88089
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,65.25
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,65.62
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.5
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.25
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.87
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.31
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99564
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9787
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98993
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,103.12
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,103.25
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.12
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,84.75
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,84.75
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.75
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,56.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,56.25
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.12
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.81
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88052
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97168
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94241
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,31.88
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,44.25
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,44.38
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.25
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,50.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,50.25
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.12
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.43
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,13.81
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,16.37
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9845
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93634
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90988
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,43.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.75
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.38
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.44
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.5
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.81
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95056
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86844
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94821
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,19.5
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,20.12
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.75
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,34.25
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,35.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.62
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,209.5
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,209.75
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,151.75
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,152.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,205.5
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,206.25
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99564
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40584
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97885
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,23.88
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.75
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.44
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.81
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.5
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99228
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9761
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9899
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,100.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,102.75
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.38
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,88.25
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,88.38
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.38
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,70.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,70.12
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.12
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.75
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.69
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.38
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89004
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96811
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88367
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,39.38
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.25
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,46.88
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,46.88
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.88
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,37.25
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,37.25
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.25
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.37
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,31.13
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.63
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97232
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82773
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83786
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,32.62
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,32.75
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.62
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.88
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.25
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.38
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.81
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.5
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.5
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96515
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83169
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96793
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,28.38
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,28.38
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.38
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.62
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,45.25
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,45.5
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.38
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,203.62
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,215.25
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,154.38
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,155.25
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,183.5
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,183.75
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-50.69
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.75
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99899
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41387
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97208
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.75
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.81
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.94
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99539
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97501
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98795
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
