Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,113.62
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,117.75
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,115.75
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,84.25
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,84.38
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.25
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,63.12
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,63.25
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.12
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.88
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.75
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.62
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85357
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97116
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91232
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,31.38
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,31.38
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,43.5
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,42.12
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,42.38
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.25
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.31
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,34.81
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.81
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94305
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80636
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83053
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,37.5
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,37.88
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.75
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.62
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-37.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.5
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.76196
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.73874
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94836
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.62
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,35.25
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,35.5
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.38
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,221.62
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,225.62
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.62
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,155.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,156.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,173.62
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,173.75
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-54.31
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.13
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99573
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.47115
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97028
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.56
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,15.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.19
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98413
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95993
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96997
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,113.12
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,113.25
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.12
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,89.75
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,89.75
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.75
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,67.25
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,67.38
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.38
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.62
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.56
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.07
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86044
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98218
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93988
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,32.38
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,32.5
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.38
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,50.38
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,50.38
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.38
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,45.75
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,9.31
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,11.94
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.75
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98138
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94504
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94723
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,39.12
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.62
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-36.94
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.56
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.94
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.77121
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87182
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94745
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.88
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,12.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,33.75
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,34.62
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.12
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,203.75
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,204.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,163.5
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,163.75
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,174.62
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,175.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.38
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.57
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.13
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43175
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97379
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,19.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.12
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.31
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,15.19
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.63
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98218
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96085
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97784
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,124.75
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,128.75
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,127.12
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,106.75
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,106.88
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,106.75
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,91.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,91.12
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.94
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.19
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.44
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88965
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97971
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93899
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,35.5
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,35.62
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,50.25
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.25
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,44.25
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.38
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.63
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,71.31
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,24.94
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99042
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.27907
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87698
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,52.38
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,53.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.75
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,32.88
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,33.38
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.12
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,48.38
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,49.25
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.75
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.06
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.06
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89636
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89413
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9173
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,14.88
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,15.12
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.12
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,24.88
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,31.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.38
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,238.38
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,242.25
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,179.25
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,180.12
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,216.12
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,223.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.75
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-55.13
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.75
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9985
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39266
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99725
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,28.25
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,28.62
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.75
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.88
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.75
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,13.37
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,13.69
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.37
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9693
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96722
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96936
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,85.75
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,89.5
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.75
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,108.75
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,109.12
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,71.5
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,71.62
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.62
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.12
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.75
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.13
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88675
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96768
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93872
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,37.88
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,38.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.88
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,47.62
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,47.75
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.75
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,44.12
