Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.87
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,30.44
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.56
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96469
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78695
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97156
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,41.25
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,41.88
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,11.75
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.62
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,24.38
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.25
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-36.19
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.25
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.76059
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.72763
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93774
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,10.5
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,13.12
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,31.38
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,194.88
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,198.38
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,173.75
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,174.12
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,179.88
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,180.25
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.25
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99573
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41585
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99673
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.5
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.62
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,13.19
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,14.06
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.87
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97208
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96683
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96335
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,108.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,108.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,114.75
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,114.88
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.75
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,79.38
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,79.62
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.62
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.5
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.81
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91321
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97009
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93365
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,40.75
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.88
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,44.12
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,44.5
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,44.62
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.75
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,20.88
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.37
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96664
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91171
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96786
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,44.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,44.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.12
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,20.38
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.25
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-38.25
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.5
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.75
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.75763
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83209
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87332
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.88
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,21.88
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,22.12
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,209.88
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,210.62
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,185.38
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,185.88
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,178.62
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,178.88
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.5
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.31
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.37
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99567
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42614
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97296
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,15.62
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,15.62
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.63
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,12.75
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.13
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98395
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97113
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96936
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,106.12
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,106.25
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,106.12
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,105.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,105.12
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,68.5
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,68.62
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.12
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.13
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.31
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86349
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97125
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93384
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,33.88
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,34.12
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,44.75
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,44.88
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.88
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,44.5
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.69
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,65.87
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.75
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92917
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.38839
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81964
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,72.62
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,75.5
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.88
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,54.25
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,57.38
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.75
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,66.88
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,69.38
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.88
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-45.12
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.25
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.5
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.67987
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82214
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87845
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,8.25
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.88
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,22.12
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,225.88
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,228.12
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,188.5
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,191.12
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,200.75
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,203.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.43
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99554
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.47176
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99686
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.5
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.62
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.81
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,16.31
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.37
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97726
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95496
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96561
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,101.38
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,101.5
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.38
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,94.12
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,94.25
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.25
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,75.25
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,75.75
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.56
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.31
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87591
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97452
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94867
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,35.88
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.88
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,48.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,48.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,48.62
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,49.12
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.38
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.12
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,21.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92331
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61575
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9328
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,46.88
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,47.38
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.25
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.38
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,20.88
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,35.38
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,35.62
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.93
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.25
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97867
