Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87112
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89664
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,15.12
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,15.5
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.25
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,21.12
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,21.75
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.25
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,207.75
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,208.12
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,163.88
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,164.62
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,187.62
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,187.88
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-53.62
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99469
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4041
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99457
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.5
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,16.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.56
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98062
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95428
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98016
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,95.38
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,95.62
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.5
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,88.25
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,88.5
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.38
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,84.75
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,84.75
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.75
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.25
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.31
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88687
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96945
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92291
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,36.75
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.75
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,44.12
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,46.25
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,46.38
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.38
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,15.81
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.56
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.06
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96045
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82171
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94076
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,53.5
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,53.62
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.62
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.38
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.62
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,30.75
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,30.75
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.75
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.87
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.12
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96973
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.75662
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86938
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,15.62
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,13.25
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,14.25
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.75
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.75
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,211.38
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,211.88
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,158.88
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,159.75
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,192.25
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,192.62
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.06
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99426
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97003
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99463
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.63
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,13.87
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.19
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98215
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96524
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96844
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,91.62
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,95.5
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.25
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,92.75
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,92.75
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.75
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,63.12
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,63.25
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.12
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.31
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.93
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.63
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89569
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97565
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93387
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,37.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,45.88
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,46.5
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,46.75
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.62
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.88
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.69
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.06
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89755
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73327
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87372
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,49.62
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,51.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.25
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,30.5
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,31.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.75
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,41.38
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-34.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.94
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.12
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.81018
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85745
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88049
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,11.88
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,12.38
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.12
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.25
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,22.5
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.62
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,196.5
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,200.62
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,176.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,177.12
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,178.62
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,179.88
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.63
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.63
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99509
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33938
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99258
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,35.88
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.75
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,12.63
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,15.37
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.25
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97189
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95709
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98389
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,73.12
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,73.12
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.12
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,84.62
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,84.88
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.75
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,84.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,84.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.31
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.31
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86929
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97418
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9675
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,34.25
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,34.38
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.38
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,48.62
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,48.75
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.75
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,59.75
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,59.88
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.88
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.75
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.5
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,41.44
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77359
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60302
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74578
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,59.25
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,59.88
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,41.75
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,42.25
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,46.38
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,47.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.62
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-34.44
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-36.06
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.79535
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81396
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.77588
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,11.75
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,12.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.88
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,13.12
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,13.5
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.38
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,15.38
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,15.5
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,177.75
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,178.12
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,172.5
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,173.12
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
