Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,225.5
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,226.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.75
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.25
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99493
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4341
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99515
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.44
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,16.75
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.06
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98444
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9519
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96509
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,109.12
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,109.62
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,109.5
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,89.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,89.25
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.12
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,67.88
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,67.88
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.88
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.69
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.19
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87756
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98169
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94183
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,35.62
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,36.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.75
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,56.12
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,56.38
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.25
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,46.62
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,46.88
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.75
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.87
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.06
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.37
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76867
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63238
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79278
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,52.25
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,53.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.62
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,38.62
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,39.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,45.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.62
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-36.06
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.19
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.78369
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89538
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9238
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.88
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.5
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.12
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,25.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.12
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,207.62
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,208.12
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,182.75
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,183.88
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,187.5
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,188.25
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.44
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.44
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.25
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98251
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41555
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97479
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.94
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,15.5
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.13
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97394
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95563
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96918
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,75.25
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,75.38
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.25
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,83.62
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,83.75
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.62
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,67.12
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,67.25
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.12
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.56
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.94
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87762
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97867
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93207
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,32.5
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,34.5
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,48.12
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,48.38
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.25
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,46.25
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,46.5
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.38
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.75
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.12
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,40.69
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89392
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.62277
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75949
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,80.12
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,80.5
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.38
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,42.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,42.38
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.12
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,46.88
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,47.62
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.25
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-40.5
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.19
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.06
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.73736
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89276
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93729
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,27.38
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.12
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,192.75
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,195.5
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,171.88
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,172.25
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,202.62
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,203.5
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-46.5
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97812
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4678
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99677
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.12
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.25
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.12
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.94
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.13
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.88
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99353
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9776
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99207
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,94.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,94.25
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,88.5
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,88.62
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.62
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,99.5
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,99.75
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.62
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.38
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.81
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.25
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84247
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97803
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93289
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,31.62
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.75
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,51.25
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,51.38
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.25
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,47.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,47.25
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.12
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.63
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.94
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,41.63
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,16.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80273
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.34591
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74194
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,71.25
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,71.38
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.25
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,69.25
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,70.12
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,78.25
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,79.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.62
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-32.37
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.07
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.75
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82266
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87582
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93664
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,11.75
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.62
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,12.38
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,199.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,199.12
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,187.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,187.5
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,250.5
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,251.38
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.12
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.69
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.12
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9968
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42284
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98614
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,20.25
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,20.5
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.75
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.5
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
