Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99741
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98187
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98898
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,112.75
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,113.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,112.75
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,85.62
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,85.88
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.62
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,70.38
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,70.38
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.38
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.25
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.5
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.07
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85122
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97858
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93896
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,31.62
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.75
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,54.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,47.38
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,47.62
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.44
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.5
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.56
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,18.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,15.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68808
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.36242
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69604
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,75.62
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,75.88
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.62
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,81.5
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,82.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.75
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,87.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,88.12
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.06
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.44
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.75
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83743
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90585
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89004
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,11.75
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,11.88
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.88
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,12.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,20.62
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,20.75
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.75
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,226.12
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,226.62
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,195.5
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,196.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,213.62
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,214.25
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.38
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.19
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.5
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98386
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40371
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99142
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.88
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.32
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.69
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.56
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99643
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98065
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9899
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,115.25
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,115.5
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,115.38
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,95.75
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,95.88
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.88
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,84.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,84.12
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.12
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.31
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.94
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84372
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98798
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94491
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,30.88
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,31.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,58.12
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,58.25
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.25
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,48.25
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,48.75
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.13
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.37
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,41.13
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,18.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,15.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80758
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.47265
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75149
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,90.25
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,90.62
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.5
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,85.5
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,88.88
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.12
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,95.38
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,96.38
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-36.44
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.25
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.76693
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83578
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93851
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,33.25
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,33.88
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,234.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,235.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,218.12
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,224.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,251.12
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,251.5
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.81
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-50.81
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.44
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98334
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.53381
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95377
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.88
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.88
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.56
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.93
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.81
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99649
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98596
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99356
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,100.12
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,100.25
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.25
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,101.12
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,101.12
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.12
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,90.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,90.25
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.12
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.81
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.87
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88901
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9855
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93008
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,35.5
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,35.62
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,50.38
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.25
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,46.5
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,46.5
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,47.88
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,54.94
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.75
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.65402
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55373
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84103
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,66.88
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,69.88
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.38
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,55.75
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,57.38
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.62
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,77.88
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,81.75
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.88
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-35.37
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.56
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.25
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.77642
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86374
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94379
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,34.25
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,34.75
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,194.88
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,199.25
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,196.75
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,200.12
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,247.25
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,250.75
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.75
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.87
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.31
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98535
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36199
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95315
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.75
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.75
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.19
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.81
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.62
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99673
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98642
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99115
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,103.88
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,111.5
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,106.88
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,103.5
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,103.5
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.5
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,80.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,80.38
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.12
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.38
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.25
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91186
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98471
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94284
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
