Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,39.38
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,56.12
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,56.5
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.25
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,49.25
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,49.62
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.56
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,25.75
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79483
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54156
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89804
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,63.88
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,64.88
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.25
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,42.25
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,43.12
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,71.5
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,72.88
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.25
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-47.12
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.81
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.38
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.62515
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.65573
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90005
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.25
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.88
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,27.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.25
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.12
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,207.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,214.62
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,195.38
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,195.75
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,229.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,230.38
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.31
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-52.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.37
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98492
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40801
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95471
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.75
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.88
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.88
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.81
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.56
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.44
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99744
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97784
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9924
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,105.12
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,105.38
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,105.12
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,81.38
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,81.62
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,89.5
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,89.88
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.62
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.94
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.69
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86365
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98373
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94971
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,33.62
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,33.75
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.62
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,61.25
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,61.5
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.38
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,46.5
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,50.38
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.38
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.94
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.13
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.57
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92123
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55315
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95938
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,63.25
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,64.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,29.5
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,71.12
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,71.88
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.38
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-47.88
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.56
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.31
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.62866
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.68902
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94101
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.25
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.62
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,34.25
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,34.38
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.38
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,206.88
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,207.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,169.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,169.62
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,249.62
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,253.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.56
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.94
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99518
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3673
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9566
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.25
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.25
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.88
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.88
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.62
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.75
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.12
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99802
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98202
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99252
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,124.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,124.12
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,124.12
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,87.25
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,87.38
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.25
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,85.5
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,85.62
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.62
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.75
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85208
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97372
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93274
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,31.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,31.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.75
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,46.88
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,47.25
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.12
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,31.37
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.69
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.06
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85315
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54925
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88852
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,79.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,79.12
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.12
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,46.25
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.12
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,77.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,78.25
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.62
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.25
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.25
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.31
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84366
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.64034
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90045
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,12.25
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,12.38
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.25
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,12.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,12.12
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.12
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,26.88
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,247.38
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,247.75
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,176.5
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,177.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,237.75
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,238.25
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-51.5
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.69
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.45476
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99747
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,15.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.5
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.13
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99274
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97745
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98776
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,97.25
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,102.25
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,91.25
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,91.62
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,74.88
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,75.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.94
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.25
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83401
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97739
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9512
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,31.25
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,52.62
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,58.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,53.5
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,53.62
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,29.81
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,57.56
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.19
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86267
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.53121
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97201
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,43.75
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,78.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,79.25
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.88
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.56
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
